ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/25/2014 00:00,2,0.000,ALERT,214.87,299.37,60.022,1411617604,"274151322000083","019011112586793",0.00,17.50,0,296.06,302.37,0.0,0.0,0.000,267821.2,267821.2,352,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411617639,175399.00
09/25/2014 00:00,2,0.000,ALERT,215.32,298.17,60.022,1411617604,"274151322000076","019011112586793",0.00,17.80,0,295.76,302.07,0.0,0.0,0.000,280404.4,280404.4,352,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411617641,175400.00
09/25/2014 00:00,2,0.000,ALERT,214.64,297.87,60.054,1411617604,"274151322000094","019011112586793",0.00,17.30,0,295.46,301.47,0.0,0.0,0.000,202005.3,202005.3,354,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411617643,175401.00
09/25/2014 00:00,2,0.000,ALERT,214.41,299.07,59.985,1411617604,"274151322000052","019011112586793",0.00,17.80,0,295.46,302.37,0.0,0.0,0.000,269103.0,269103.0,353,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411617645,175402.00
09/25/2014 00:00,2,0.000,ALERT,214.87,298.47,59.985,1411617604,"274151322000085","019011112586793",0.00,17.80,0,295.76,302.07,0.0,0.0,0.000,268285.7,268285.7,356,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411617646,175403.00
09/25/2014 00:00,2,0.000,ALERT,214.87,298.17,60.017,1411617604,"274151322000087","019011112586793",0.00,19.00,0,294.86,301.47,0.0,0.0,0.000,254970.3,254970.3,353,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411617648,175404.00
09/25/2014 00:00,2,0.000,ALERT,214.19,298.77,60.022,1411617604,"274151322000088","019011112586793",0.00,17.80,0,295.46,301.77,0.0,0.0,0.000,260641.9,260641.9,353,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411617650,175405.00
09/25/2014 00:00,2,0.000,ALERT,214.64,299.67,60.022,1411617604,"274151322000095","019011112586793",0.00,17.30,0,296.96,302.98,0.0,0.0,0.000,277950.6,277950.6,354,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411617652,175406.00
09/25/2014 00:00,2,0.000,ALERT,215.32,297.87,60.022,1411617604,"274151322000068","019011112586793",0.00,18.30,0,295.16,300.87,0.0,0.0,0.000,200235.8,200235.8,355,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411617654,175407.00
09/25/2014 00:00,2,0.000,ALERT,214.41,299.37,60.017,1411617604,"274151322000054","019011112586793",0.00,18.00,0,295.76,302.37,0.0,0.0,0.000,265753.4,265753.4,353,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411617656,175408.00
09/25/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1411617604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85033.500000001,85033.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411618473,175409.00
09/25/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1411617604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86129.199999988,86129.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411618473,175410.00
09/25/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1411617604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,76875.100000024,76875.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411618473,175411.00
09/25/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1411617604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75155.199999988,75155.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411618473,175412.00
09/25/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1411617604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,72605.999999964,72605.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411618473,175413.00
09/25/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1411617604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,84812.200000047,84812.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411618473,175414.00
09/25/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1411617604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78001.400000036,78001.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411618473,175415.00
09/25/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1411617604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,96610.400000036,96610.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411618473,175416.00
09/25/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1411617604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,95669.4,95669.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411618473,175417.00
09/25/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1411617604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,86907.6,86907.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411618473,175418.00
09/25/2014 00:15,2,0.000,ALERT,213.96,297.87,60.012,1411618504,"274151322000083","019011112586793",0.00,17.80,0,294.26,300.57,0.0,0.0,0.000,267821.2,267821.2,354,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411618539,175419.00
09/25/2014 00:15,2,0.000,ALERT,214.41,298.47,60.012,1411618504,"274151322000076","019011112586793",0.00,17.50,0,293.66,300.57,0.0,0.0,0.000,280404.4,280404.4,354,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411618541,175420.00
09/25/2014 00:15,2,0.000,ALERT,213.96,297.57,59.980,1411618504,"274151322000094","019011112586793",0.00,17.50,0,293.36,299.97,0.0,0.0,0.000,202005.3,202005.3,356,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411618542,175421.00
09/25/2014 00:15,2,0.000,ALERT,213.74,297.26,60.012,1411618504,"274151322000052","019011112586793",0.00,18.00,0,293.96,300.57,0.0,0.0,0.000,269103.0,269103.0,355,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411618544,175422.00
09/25/2014 00:15,2,0.000,ALERT,213.96,298.17,60.006,1411618504,"274151322000085","019011112586793",0.00,17.80,0,293.66,300.57,0.0,0.0,0.000,268285.7,268285.7,358,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411618546,175423.00
09/25/2014 00:15,2,0.000,ALERT,213.96,296.96,59.980,1411618504,"274151322000087","019011112586793",0.00,19.00,0,293.36,299.67,0.0,0.0,0.000,254970.3,254970.3,355,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411618548,175424.00
09/25/2014 00:15,2,0.000,ALERT,213.51,297.57,60.012,1411618504,"274151322000088","019011112586793",0.00,18.00,0,293.96,300.27,0.0,0.0,0.000,260641.9,260641.9,355,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411618550,175425.00
09/25/2014 00:15,2,0.000,ALERT,213.74,298.77,60.006,1411618504,"274151322000095","019011112586793",0.00,17.30,0,295.16,301.17,0.0,0.0,0.000,277950.6,277950.6,356,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411618552,175426.00
09/25/2014 00:15,2,0.000,ALERT,214.41,297.26,60.012,1411618504,"274151322000068","019011112586793",0.00,18.30,0,293.36,299.37,0.0,0.0,0.000,200235.8,200235.8,357,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411618554,175427.00
09/25/2014 00:15,2,0.000,ALERT,213.74,297.87,59.975,1411618504,"274151322000054","019011112586793",0.00,18.30,0,293.96,300.57,0.0,0.0,0.000,265753.4,265753.4,355,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411618555,175428.00
09/25/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1411618504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75155.199999988,75155.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411619372,175429.00
09/25/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1411618504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,72605.999999964,72605.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411619372,175430.00
09/25/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1411618504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,84812.200000047,84812.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411619372,175431.00
09/25/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1411618504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78001.400000036,78001.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411619372,175432.00
09/25/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1411618504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,96610.400000036,96610.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411619372,175433.00
09/25/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1411618504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,95669.4,95669.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411619372,175434.00
09/25/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1411618504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,86907.6,86907.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411619373,175435.00
09/25/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1411618504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85033.500000001,85033.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411619373,175436.00
09/25/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1411618504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86129.199999988,86129.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411619373,175437.00
09/25/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1411618504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,76875.100000024,76875.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411619373,175438.00
09/25/2014 00:30,2,0.000,ALERT,214.19,299.07,60.022,1411619404,"274151322000083","019011112586793",0.00,17.80,0,295.46,300.57,0.0,0.0,0.000,267821.2,267821.2,356,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411619439,175439.00
09/25/2014 00:30,2,0.000,ALERT,214.64,298.47,60.012,1411619404,"274151322000076","019011112586793",0.00,17.80,0,294.86,300.27,0.0,0.0,0.000,280404.4,280404.4,356,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411619441,175440.00
09/25/2014 00:30,2,0.000,ALERT,214.19,297.87,59.985,1411619404,"274151322000094","019011112586793",0.00,17.50,0,294.86,299.67,0.0,0.0,0.000,202005.3,202005.3,358,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411619443,175441.00
09/25/2014 00:30,2,0.000,ALERT,213.96,299.07,60.017,1411619404,"274151322000052","019011112586793",0.00,18.00,0,295.16,300.57,0.0,0.0,0.000,269103.0,269103.0,357,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411619445,175442.00
09/25/2014 00:30,2,0.000,ALERT,214.19,298.17,60.012,1411619404,"274151322000085","019011112586793",0.00,17.80,0,295.16,300.27,0.0,0.0,0.000,268285.7,268285.7,360,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411619447,175443.00
09/25/2014 00:30,2,0.000,ALERT,214.19,297.87,60.017,1411619404,"274151322000087","019011112586793",0.00,19.00,0,294.56,299.67,0.0,0.0,0.000,254970.3,254970.3,357,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411619449,175444.00
09/25/2014 00:30,2,0.000,ALERT,213.74,298.77,59.980,1411619404,"274151322000088","019011112586793",0.00,18.00,0,295.46,299.97,0.0,0.0,0.000,260641.9,260641.9,357,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411619450,175445.00
09/25/2014 00:30,2,0.000,ALERT,213.96,299.67,60.022,1411619404,"274151322000095","019011112586793",0.00,17.50,0,296.36,300.87,0.0,0.0,0.000,277950.6,277950.6,358,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411619452,175446.00
09/25/2014 00:30,2,0.000,ALERT,214.64,297.87,60.017,1411619404,"274151322000068","019011112586793",0.00,18.70,0,294.56,299.37,0.0,0.0,0.000,200235.8,200235.8,359,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411619454,175447.00
09/25/2014 00:30,2,0.000,ALERT,213.96,298.77,60.012,1411619404,"274151322000054","019011112586793",0.00,18.30,0,295.46,300.57,0.0,0.0,0.000,265753.4,265753.4,357,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411619456,175448.00
09/25/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1411619404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78001.400000036,78001.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411620274,175449.00
09/25/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1411619404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,96610.400000036,96610.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411620274,175450.00
09/25/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1411619404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,95669.4,95669.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411620274,175451.00
09/25/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1411619404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,86907.6,86907.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411620274,175452.00
09/25/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1411619404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85033.500000001,85033.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411620274,175453.00
09/25/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1411619404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86129.199999988,86129.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411620274,175454.00
09/25/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1411619404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,76875.100000024,76875.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411620274,175455.00
09/25/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1411619404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75155.199999988,75155.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411620274,175456.00
09/25/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1411619404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,72605.999999964,72605.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411620274,175457.00
09/25/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1411619404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,84812.200000047,84812.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411620274,175458.00
09/25/2014 00:45,2,0.000,ALERT,214.41,298.77,60.033,1411620304,"274151322000083","019011112586793",0.00,18.00,0,296.36,300.87,0.0,0.0,0.000,267821.2,267821.2,358,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411620339,175459.00
09/25/2014 00:45,2,0.000,ALERT,214.64,298.77,60.033,1411620304,"274151322000076","019011112586793",0.00,18.00,0,296.36,300.87,0.0,0.0,0.000,280404.4,280404.4,358,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411620340,175460.00
09/25/2014 00:45,2,0.000,ALERT,214.19,298.17,60.038,1411620304,"274151322000094","019011112586793",0.00,17.50,0,296.06,299.97,0.0,0.0,0.000,202005.3,202005.3,360,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411620342,175461.00
09/25/2014 00:45,2,0.000,ALERT,213.96,298.77,60.033,1411620304,"274151322000052","019011112586793",0.00,18.30,0,296.06,300.87,0.0,0.0,0.000,269103.0,269103.0,359,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411620344,175462.00
09/25/2014 00:45,2,0.000,ALERT,214.41,299.07,60.028,1411620304,"274151322000085","019011112586793",0.00,18.00,0,296.66,300.57,0.0,0.0,0.000,268285.7,268285.7,362,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411620346,175463.00
09/25/2014 00:45,2,0.000,ALERT,214.41,297.57,60.038,1411620304,"274151322000087","019011112586793",0.00,19.00,0,295.76,299.97,0.0,0.0,0.000,254970.3,254970.3,359,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411620348,175464.00
09/25/2014 00:45,2,0.000,ALERT,213.96,298.17,60.038,1411620304,"274151322000088","019011112586793",0.00,18.30,0,296.36,300.27,0.0,0.0,0.000,260641.9,260641.9,359,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411620350,175465.00
09/25/2014 00:45,2,0.000,ALERT,214.19,299.67,60.033,1411620304,"274151322000095","019011112586793",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,277950.6,277950.6,360,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411620352,175466.00
09/25/2014 00:45,2,0.000,ALERT,214.87,297.87,60.028,1411620304,"274151322000068","019011112586793",0.00,18.70,0,295.76,299.37,0.0,0.0,0.000,200235.8,200235.8,361,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411620354,175467.00
09/25/2014 00:45,2,0.000,ALERT,213.96,298.17,60.028,1411620304,"274151322000054","019011112586793",0.00,18.30,0,296.36,300.87,0.0,0.0,0.000,265753.4,265753.4,359,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411620356,175468.00
09/25/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1411620304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,86907.6,86907.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411621173,175469.00
09/25/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1411620304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85033.500000001,85033.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411621173,175470.00
09/25/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1411620304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86129.199999988,86129.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411621173,175471.00
09/25/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1411620304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,76875.100000024,76875.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411621173,175472.00
09/25/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1411620304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75155.199999988,75155.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411621173,175473.00
09/25/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1411620304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,72605.999999964,72605.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411621173,175474.00
09/25/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1411620304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,84812.200000047,84812.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411621173,175475.00
09/25/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1411620304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78001.400000036,78001.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411621173,175476.00
09/25/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1411620304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,96610.400000036,96610.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411621173,175477.00
09/25/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1411620304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,95669.4,95669.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411621173,175478.00
09/25/2014 01:00,2,0.000,ALERT,214.64,299.37,60.006,1411621204,"274151322000083","019011112586793",0.00,18.00,0,296.96,301.47,0.0,0.0,0.000,267821.2,267821.2,360,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411621239,175479.00
09/25/2014 01:00,2,0.000,ALERT,215.09,299.67,59.980,1411621204,"274151322000076","019011112586793",0.00,18.00,0,296.66,301.77,0.0,0.0,0.000,280404.4,280404.4,360,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411621241,175480.00
09/25/2014 01:00,2,0.000,ALERT,214.87,298.77,60.012,1411621204,"274151322000094","019011112586793",0.00,17.80,0,296.66,300.87,0.0,0.0,0.000,202005.3,202005.3,362,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411621243,175481.00
09/25/2014 01:00,2,0.000,ALERT,214.41,298.77,59.980,1411621204,"274151322000052","019011112586793",0.00,18.30,0,296.66,301.47,0.0,0.0,0.000,269103.0,269103.0,361,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411621244,175482.00
09/25/2014 01:00,2,0.000,ALERT,214.87,299.37,59.996,1411621204,"274151322000085","019011112586793",0.00,18.00,0,296.96,301.77,0.0,0.0,0.000,268285.7,268285.7,364,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411621246,175483.00
09/25/2014 01:00,2,0.000,ALERT,214.87,298.77,60.017,1411621204,"274151322000087","019011112586793",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,254970.3,254970.3,361,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411621248,175484.00
09/25/2014 01:00,2,0.000,ALERT,214.41,298.77,60.017,1411621204,"274151322000088","019011112586793",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,260641.9,260641.9,361,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411621250,175485.00
09/25/2014 01:00,2,0.000,ALERT,214.64,300.27,60.017,1411621204,"274151322000095","019011112586793",0.00,17.50,0,298.17,302.68,0.0,0.0,0.000,277950.6,277950.6,362,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411621252,175486.00
09/25/2014 01:00,2,0.000,ALERT,215.32,298.47,60.012,1411621204,"274151322000068","019011112586793",0.00,18.70,0,296.36,300.57,0.0,0.0,0.000,200235.8,200235.8,363,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411621254,175487.00
09/25/2014 01:00,2,0.000,ALERT,214.64,299.07,60.012,1411621204,"274151322000054","019011112586793",0.00,18.70,0,296.96,301.47,0.0,0.0,0.000,265753.4,265753.4,361,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411621256,175488.00
09/25/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1411621204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,76875.100000024,76875.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411622074,175489.00
09/25/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1411621204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75155.199999988,75155.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411622074,175490.00
09/25/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1411621204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,72605.999999964,72605.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411622074,175491.00
09/25/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1411621204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,84812.200000047,84812.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411622074,175492.00
09/25/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1411621204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78001.400000036,78001.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411622074,175493.00
09/25/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1411621204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,96610.400000036,96610.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411622074,175494.00
09/25/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1411621204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,95669.4,95669.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411622074,175495.00
09/25/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1411621204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,86907.6,86907.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411622074,175496.00
09/25/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1411621204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85033.500000001,85033.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411622074,175497.00
09/25/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1411621204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86129.199999988,86129.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411622074,175498.00
09/25/2014 01:15,2,0.000,ALERT,215.09,299.97,60.017,1411622104,"274151322000083","019011112586793",0.00,18.00,0,297.57,301.77,0.0,0.0,0.000,267821.2,267821.2,362,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411622139,175499.00
09/25/2014 01:15,2,0.000,ALERT,215.54,300.27,59.985,1411622104,"274151322000076","019011112586793",0.00,18.00,0,297.26,301.77,0.0,0.0,0.000,280404.4,280404.4,362,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411622141,175500.00
09/25/2014 01:15,2,0.000,ALERT,215.09,299.37,59.985,1411622104,"274151322000094","019011112586793",0.00,17.80,0,296.96,300.87,0.0,0.0,0.000,202005.3,202005.3,364,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411622143,175501.00
09/25/2014 01:15,2,0.000,ALERT,214.64,299.37,60.006,1411622104,"274151322000052","019011112586793",0.00,18.30,0,296.96,301.77,0.0,0.0,0.000,269103.0,269103.0,363,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411622145,175502.00
09/25/2014 01:15,2,0.000,ALERT,215.09,299.97,60.012,1411622104,"274151322000085","019011112586793",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,268285.7,268285.7,366,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411622147,175503.00
09/25/2014 01:15,2,0.000,ALERT,215.09,298.77,60.012,1411622104,"274151322000087","019011112586793",0.00,19.00,0,296.66,300.87,0.0,0.0,0.000,254970.3,254970.3,363,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411622149,175504.00
09/25/2014 01:15,2,0.000,ALERT,214.64,299.67,60.012,1411622104,"274151322000088","019011112586793",0.00,18.30,0,297.26,301.47,0.0,0.0,0.000,260641.9,260641.9,363,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411622151,175505.00
09/25/2014 01:15,2,0.000,ALERT,215.09,300.87,60.022,1411622104,"274151322000095","019011112586793",0.00,17.50,0,298.17,302.37,0.0,0.0,0.000,277950.6,277950.6,364,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411622152,175506.00
09/25/2014 01:15,2,0.000,ALERT,215.54,299.07,60.012,1411622104,"274151322000068","019011112586793",0.00,18.70,0,296.66,300.57,0.0,0.0,0.000,200235.8,200235.8,365,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411622154,175507.00
09/25/2014 01:15,2,0.000,ALERT,214.64,299.67,60.012,1411622104,"274151322000054","019011112586793",0.00,18.70,0,297.26,302.07,0.0,0.0,0.000,265753.4,265753.4,363,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411622156,175508.00
09/25/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1411622104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,84812.200000047,84812.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411622975,175509.00
09/25/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1411622104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78001.400000036,78001.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411622975,175510.00
09/25/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1411622104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,96610.400000036,96610.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411622975,175511.00
09/25/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1411622104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,95669.4,95669.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411622975,175512.00
09/25/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1411622104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,86907.6,86907.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411622975,175513.00
09/25/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1411622104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85033.500000001,85033.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411622975,175514.00
09/25/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1411622104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86129.199999988,86129.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411622975,175515.00
09/25/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1411622104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,76875.100000024,76875.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411622975,175516.00
09/25/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1411622104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75155.199999988,75155.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411622975,175517.00
09/25/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1411622104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,72605.999999964,72605.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411622975,175518.00
09/25/2014 01:30,2,0.000,ALERT,214.64,299.37,60.017,1411623004,"274151322000083","019011112586793",0.00,17.80,0,297.87,302.07,0.0,0.0,0.000,267821.2,267821.2,364,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411623039,175519.00
09/25/2014 01:30,2,0.000,ALERT,215.32,299.67,60.017,1411623004,"274151322000076","019011112586793",0.00,18.00,0,297.57,302.07,0.0,0.0,0.000,280404.4,280404.4,364,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411623041,175520.00
09/25/2014 01:30,2,0.000,ALERT,214.64,299.07,60.022,1411623004,"274151322000094","019011112586793",0.00,17.80,0,297.57,301.17,0.0,0.0,0.000,202005.3,202005.3,366,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411623043,175521.00
09/25/2014 01:30,2,0.000,ALERT,214.41,299.07,60.017,1411623004,"274151322000052","019011112586793",0.00,18.30,0,297.57,302.07,0.0,0.0,0.000,269103.0,269103.0,365,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411623045,175522.00
09/25/2014 01:30,2,0.000,ALERT,214.87,299.37,60.012,1411623004,"274151322000085","019011112586793",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,268285.7,268285.7,368,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411623047,175523.00
09/25/2014 01:30,2,0.000,ALERT,214.64,298.77,60.017,1411623004,"274151322000087","019011112586793",0.00,19.30,0,297.26,301.17,0.0,0.0,0.000,254970.3,254970.3,365,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411623049,175524.00
09/25/2014 01:30,2,0.000,ALERT,214.41,299.07,60.017,1411623004,"274151322000088","019011112586793",0.00,18.30,0,297.87,301.47,0.0,0.0,0.000,260641.9,260641.9,365,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411623051,175525.00
09/25/2014 01:30,2,0.000,ALERT,214.64,300.57,60.017,1411623004,"274151322000095","019011112586793",0.00,17.50,0,299.07,302.68,0.0,0.0,0.000,277950.6,277950.6,366,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411623052,175526.00
09/25/2014 01:30,2,0.000,ALERT,215.32,298.77,60.012,1411623004,"274151322000068","019011112586793",0.00,18.70,0,297.26,300.87,0.0,0.0,0.000,200235.8,200235.8,367,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411623054,175527.00
09/25/2014 01:30,2,0.000,ALERT,214.64,299.37,60.028,1411623004,"274151322000054","019011112586793",0.00,18.70,0,297.87,302.07,0.0,0.0,0.000,265753.4,265753.4,365,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411623056,175528.00
09/25/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1411623004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,95669.4,95669.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411623874,175529.00
09/25/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1411623004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,86907.6,86907.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411623874,175530.00
09/25/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1411623004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85033.500000001,85033.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411623874,175531.00
09/25/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1411623004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86129.199999988,86129.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411623874,175532.00
09/25/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1411623004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,76875.100000024,76875.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411623874,175533.00
09/25/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1411623004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75155.199999988,75155.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411623874,175534.00
09/25/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1411623004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,72605.999999964,72605.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411623874,175535.00
09/25/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1411623004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,84812.200000047,84812.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411623874,175536.00
09/25/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1411623004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78001.400000036,78001.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411623874,175537.00
09/25/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1411623004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,96610.400000036,96610.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411623874,175538.00
09/25/2014 01:45,2,0.000,ALERT,214.87,299.67,60.038,1411623904,"274151322000083","019011112586793",0.00,17.80,0,297.87,302.07,0.0,0.0,0.000,267821.2,267821.2,366,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411623939,175539.00
09/25/2014 01:45,2,0.000,ALERT,215.09,299.97,60.033,1411623904,"274151322000076","019011112586793",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,280404.4,280404.4,366,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411623941,175540.00
09/25/2014 01:45,2,0.000,ALERT,214.64,299.07,60.038,1411623904,"274151322000094","019011112586793",0.00,17.50,0,297.57,300.87,0.0,0.0,0.000,202005.3,202005.3,368,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411623943,175541.00
09/25/2014 01:45,2,0.000,ALERT,214.41,299.07,60.033,1411623904,"274151322000052","019011112586793",0.00,18.30,0,297.57,302.07,0.0,0.0,0.000,269103.0,269103.0,367,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411623945,175542.00
09/25/2014 01:45,2,0.000,ALERT,214.87,299.97,60.038,1411623904,"274151322000085","019011112586793",0.00,17.80,0,297.87,301.47,0.0,0.0,0.000,268285.7,268285.7,370,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411623947,175543.00
09/25/2014 01:45,2,0.000,ALERT,214.64,298.47,60.038,1411623904,"274151322000087","019011112586793",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,254970.3,254970.3,367,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411623949,175544.00
09/25/2014 01:45,2,0.000,ALERT,214.19,299.37,60.033,1411623904,"274151322000088","019011112586793",0.00,18.00,0,297.87,301.17,0.0,0.0,0.000,260641.9,260641.9,367,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411623950,175545.00
09/25/2014 01:45,2,0.000,ALERT,214.64,300.57,60.043,1411623904,"274151322000095","019011112586793",0.00,17.50,0,298.77,302.37,0.0,0.0,0.000,277950.6,277950.6,368,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411623952,175546.00
09/25/2014 01:45,2,0.000,ALERT,215.09,298.77,60.038,1411623904,"274151322000068","019011112586793",0.00,18.30,0,297.26,300.57,0.0,0.0,0.000,200235.8,200235.8,369,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411623954,175547.00
09/25/2014 01:45,2,0.000,ALERT,214.64,299.37,60.022,1411623904,"274151322000054","019011112586793",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,265753.4,265753.4,367,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411623956,175548.00
09/25/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1411623904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86129.199999988,86129.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411624774,175549.00
09/25/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1411623904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,76875.100000024,76875.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411624774,175550.00
09/25/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1411623904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75155.199999988,75155.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411624774,175551.00
09/25/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1411623904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,72605.999999964,72605.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411624774,175552.00
09/25/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1411623904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,84812.200000047,84812.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411624774,175553.00
09/25/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1411623904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78001.400000036,78001.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411624774,175554.00
