ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/25/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1411623904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,96610.400000036,96610.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411624774,175555.00
09/25/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1411623904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,95669.4,95669.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411624774,175556.00
09/25/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1411623904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,86907.6,86907.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411624774,175557.00
09/25/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1411623904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85033.500000001,85033.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411624774,175558.00
09/25/2014 02:00,2,0.000,ALERT,214.87,299.97,59.990,1411624804,"274151322000083","019011112586793",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,267821.2,267821.2,368,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411624840,175559.00
09/25/2014 02:00,2,0.000,ALERT,215.32,299.67,59.996,1411624804,"274151322000076","019011112586793",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,280404.4,280404.4,368,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411624842,175560.00
09/25/2014 02:00,2,0.000,ALERT,214.87,299.37,59.985,1411624804,"274151322000094","019011112586793",0.00,17.30,0,297.26,300.87,0.0,0.0,0.000,202005.3,202005.3,370,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411624843,175561.00
09/25/2014 02:00,2,0.000,ALERT,214.64,300.27,59.990,1411624804,"274151322000052","019011112586793",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,269103.0,269103.0,369,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411624845,175562.00
09/25/2014 02:00,2,0.000,ALERT,214.87,299.67,59.990,1411624804,"274151322000085","019011112586793",0.00,17.80,0,297.87,301.47,0.0,0.0,0.000,268285.7,268285.7,372,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411624847,175563.00
09/25/2014 02:00,2,0.000,ALERT,214.64,299.67,60.028,1411624804,"274151322000087","019011112586793",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,254970.3,254970.3,369,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411624849,175564.00
09/25/2014 02:00,2,0.000,ALERT,214.41,299.67,60.012,1411624804,"274151322000088","019011112586793",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,260641.9,260641.9,369,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411624851,175565.00
09/25/2014 02:00,2,0.000,ALERT,214.64,300.87,60.006,1411624804,"274151322000095","019011112586793",0.00,17.30,0,298.47,302.07,0.0,0.0,0.000,277950.6,277950.6,370,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411624853,175566.00
09/25/2014 02:00,2,0.000,ALERT,215.32,299.07,59.990,1411624804,"274151322000068","019011112586793",0.00,18.30,0,296.96,300.57,0.0,0.0,0.000,200235.8,200235.8,371,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411624855,175567.00
09/25/2014 02:00,2,0.000,ALERT,214.41,300.57,59.964,1411624804,"274151322000054","019011112586793",0.00,18.30,0,297.26,301.77,0.0,0.0,0.000,265753.4,265753.4,369,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411624856,175568.00
09/25/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1411624804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,72605.999999964,72605.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411625674,175569.00
09/25/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1411624804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,84812.200000047,84812.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411625674,175570.00
09/25/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1411624804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78001.400000036,78001.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411625674,175571.00
09/25/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1411624804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,96610.400000036,96610.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411625674,175572.00
09/25/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1411624804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,95669.4,95669.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411625674,175573.00
09/25/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1411624804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,86907.6,86907.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411625674,175574.00
09/25/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1411624804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85033.500000001,85033.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411625674,175575.00
09/25/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1411624804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86129.199999988,86129.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411625674,175576.00
09/25/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1411624804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,76875.100000024,76875.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411625674,175577.00
09/25/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1411624804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75155.199999988,75155.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411625674,175578.00
09/25/2014 02:15,2,0.000,ALERT,214.87,300.57,60.001,1411625704,"274151322000083","019011112586793",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,267821.2,267821.2,370,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411625739,175579.00
09/25/2014 02:15,2,0.000,ALERT,215.32,299.67,60.001,1411625704,"274151322000076","019011112586793",0.00,17.80,0,297.57,301.77,0.0,0.0,0.000,280404.4,280404.4,370,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411625741,175580.00
09/25/2014 02:15,2,0.000,ALERT,214.87,299.07,59.990,1411625704,"274151322000094","019011112586793",0.00,17.30,0,297.57,300.87,0.0,0.0,0.000,202005.3,202005.3,372,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411625742,175581.00
09/25/2014 02:15,2,0.000,ALERT,214.64,300.57,59.996,1411625704,"274151322000052","019011112586793",0.00,18.00,0,297.57,301.77,0.0,0.0,0.000,269103.0,269103.0,371,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411625744,175582.00
09/25/2014 02:15,2,0.000,ALERT,214.87,299.67,59.996,1411625704,"274151322000085","019011112586793",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,268285.7,268285.7,374,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411625746,175583.00
09/25/2014 02:15,2,0.000,ALERT,214.87,298.77,59.996,1411625704,"274151322000087","019011112586793",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,254970.3,254970.3,371,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411625748,175584.00
09/25/2014 02:15,2,0.000,ALERT,214.41,299.97,59.990,1411625704,"274151322000088","019011112586793",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,260641.9,260641.9,371,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411625750,175585.00
09/25/2014 02:15,2,0.000,ALERT,214.87,300.87,59.996,1411625704,"274151322000095","019011112586793",0.00,17.30,0,298.77,302.68,0.0,0.0,0.000,277950.6,277950.6,372,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411625752,175586.00
09/25/2014 02:15,2,0.000,ALERT,215.54,299.07,59.996,1411625704,"274151322000068","019011112586793",0.00,18.30,0,297.26,300.57,0.0,0.0,0.000,200235.8,200235.8,373,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411625754,175587.00
09/25/2014 02:15,2,0.000,ALERT,214.64,299.97,60.001,1411625704,"274151322000054","019011112586793",0.00,18.00,0,297.57,302.07,0.0,0.0,0.000,265753.4,265753.4,371,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411625755,175588.00
09/25/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1411625704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,96610.400000036,96610.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411626574,175589.00
09/25/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1411625704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,95669.4,95669.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411626574,175590.00
09/25/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1411625704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,86907.6,86907.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411626574,175591.00
09/25/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1411625704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85033.500000001,85033.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411626574,175592.00
09/25/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1411625704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86129.199999988,86129.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411626574,175593.00
09/25/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1411625704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,76875.100000024,76875.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411626574,175594.00
09/25/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1411625704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75155.199999988,75155.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411626574,175595.00
09/25/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1411625704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,72605.999999964,72605.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411626574,175596.00
09/25/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1411625704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,84812.200000047,84812.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411626574,175597.00
09/25/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1411625704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78001.400000036,78001.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411626574,175598.00
09/25/2014 02:30,2,0.000,ALERT,215.09,299.97,59.996,1411626604,"274151322000083","019011112586793",0.00,17.80,0,298.17,301.77,0.0,0.0,0.000,267821.2,267821.2,372,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411626639,175599.00
09/25/2014 02:30,2,0.000,ALERT,215.54,299.37,59.985,1411626604,"274151322000076","019011112586793",0.00,17.80,0,297.87,302.07,0.0,0.0,0.000,280404.4,280404.4,372,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411626640,175600.00
09/25/2014 02:30,2,0.000,ALERT,215.09,299.07,59.996,1411626604,"274151322000094","019011112586793",0.00,17.50,0,297.57,301.17,0.0,0.0,0.000,202005.3,202005.3,374,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411626642,175601.00
09/25/2014 02:30,2,0.000,ALERT,214.64,300.27,59.996,1411626604,"274151322000052","019011112586793",0.00,18.00,0,297.87,302.07,0.0,0.0,0.000,269103.0,269103.0,373,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411626644,175602.00
09/25/2014 02:30,2,0.000,ALERT,215.09,299.37,59.996,1411626604,"274151322000085","019011112586793",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,268285.7,268285.7,376,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411626646,175603.00
09/25/2014 02:30,2,0.000,ALERT,215.09,299.07,60.001,1411626604,"274151322000087","019011112586793",0.00,19.00,0,297.26,300.87,0.0,0.0,0.000,254970.3,254970.3,373,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411626648,175604.00
09/25/2014 02:30,2,0.000,ALERT,214.87,299.67,60.022,1411626604,"274151322000088","019011112586793",0.00,18.00,0,297.57,301.47,0.0,0.0,0.000,260641.9,260641.9,373,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411626650,175605.00
09/25/2014 02:30,2,0.000,ALERT,215.09,300.57,59.996,1411626604,"274151322000095","019011112586793",0.00,17.30,0,299.07,302.68,0.0,0.0,0.000,277950.6,277950.6,374,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411626652,175606.00
09/25/2014 02:30,2,0.000,ALERT,215.77,299.07,60.001,1411626604,"274151322000068","019011112586793",0.00,18.30,0,297.57,300.87,0.0,0.0,0.000,200235.8,200235.8,375,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411626654,175607.00
09/25/2014 02:30,2,0.000,ALERT,214.87,300.27,59.990,1411626604,"274151322000054","019011112586793",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,265753.4,265753.4,373,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411626655,175608.00
09/25/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1411626604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85033.500000001,85033.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411627473,175609.00
09/25/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1411626604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86129.199999988,86129.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411627473,175610.00
09/25/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1411626604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,76875.100000024,76875.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411627473,175611.00
09/25/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1411626604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75155.199999988,75155.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411627473,175612.00
09/25/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1411626604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,72605.999999964,72605.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411627473,175613.00
09/25/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1411626604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,84812.200000047,84812.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411627473,175614.00
09/25/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1411626604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78001.400000036,78001.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411627473,175615.00
09/25/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1411626604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,96610.400000036,96610.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411627473,175616.00
09/25/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1411626604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,95669.4,95669.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411627473,175617.00
09/25/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1411626604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,86907.6,86907.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411627473,175618.00
09/25/2014 02:45,2,0.000,ALERT,215.54,300.87,60.038,1411627504,"274151322000083","019011112586793",0.00,17.80,0,298.47,302.68,0.0,0.0,0.000,267821.2,267821.2,374,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411627538,175619.00
09/25/2014 02:45,2,0.000,ALERT,215.77,300.87,60.033,1411627504,"274151322000076","019011112586793",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,280404.4,280404.4,374,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411627540,175620.00
09/25/2014 02:45,2,0.000,ALERT,215.32,300.27,60.033,1411627504,"274151322000094","019011112586793",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,202005.3,202005.3,376,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411627542,175621.00
09/25/2014 02:45,2,0.000,ALERT,215.09,300.27,60.038,1411627504,"274151322000052","019011112586793",0.00,18.00,0,297.87,302.37,0.0,0.0,0.000,269103.0,269103.0,375,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411627544,175622.00
09/25/2014 02:45,2,0.000,ALERT,215.32,300.57,59.990,1411627504,"274151322000085","019011112586793",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,268285.7,268285.7,378,0,0,0,L,1151911521,1,123.81,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411627546,175623.00
09/25/2014 02:45,2,0.000,ALERT,215.32,299.67,60.033,1411627504,"274151322000087","019011112586793",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,254970.3,254970.3,375,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411627548,175624.00
09/25/2014 02:45,2,0.000,ALERT,214.87,300.27,60.038,1411627504,"274151322000088","019011112586793",0.00,18.00,0,297.87,302.07,0.0,0.0,0.000,260641.9,260641.9,375,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411627550,175625.00
09/25/2014 02:45,2,0.000,ALERT,215.32,301.77,60.038,1411627504,"274151322000095","019011112586793",0.00,17.30,0,299.07,302.98,0.0,0.0,0.000,277950.6,277950.6,376,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411627551,175626.00
09/25/2014 02:45,2,0.000,ALERT,216.00,299.97,60.033,1411627504,"274151322000068","019011112586793",0.00,18.30,0,297.57,301.17,0.0,0.0,0.000,200235.8,200235.8,377,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411627553,175627.00
09/25/2014 02:45,2,0.000,ALERT,215.09,300.57,60.033,1411627504,"274151322000054","019011112586793",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,265753.4,265753.4,375,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411627555,175628.00
09/25/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1411627504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75155.199999988,75155.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411628373,175629.00
09/25/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1411627504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,72605.999999964,72605.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411628373,175630.00
09/25/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1411627504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,84812.200000047,84812.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411628373,175631.00
09/25/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1411627504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78001.400000036,78001.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411628373,175632.00
09/25/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1411627504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,96610.400000036,96610.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411628373,175633.00
09/25/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1411627504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,95669.4,95669.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411628373,175634.00
09/25/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1411627504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,86907.6,86907.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411628373,175635.00
09/25/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1411627504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85033.500000001,85033.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411628373,175636.00
09/25/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1411627504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86129.199999988,86129.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411628373,175637.00
09/25/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1411627504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,76875.100000024,76875.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411628373,175638.00
09/25/2014 03:00,2,0.000,ALERT,215.09,300.27,60.001,1411628404,"274151322000083","019011112586793",0.00,17.50,0,297.87,302.37,0.0,0.0,0.000,267821.2,267821.2,376,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411628440,175639.00
09/25/2014 03:00,2,0.000,ALERT,215.32,299.37,60.001,1411628404,"274151322000076","019011112586793",0.00,17.80,0,297.87,302.37,0.0,0.0,0.000,280404.4,280404.4,376,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411628442,175640.00
09/25/2014 03:00,2,0.000,ALERT,215.09,299.07,60.017,1411628404,"274151322000094","019011112586793",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,202005.3,202005.3,378,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411628444,175641.00
09/25/2014 03:00,2,0.000,ALERT,214.64,300.27,59.990,1411628404,"274151322000052","019011112586793",0.00,17.80,0,297.57,302.37,0.0,0.0,0.000,269103.0,269103.0,377,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411628446,175642.00
09/25/2014 03:00,2,0.000,ALERT,215.09,299.67,59.996,1411628404,"274151322000085","019011112586793",0.00,17.50,0,297.87,302.07,0.0,0.0,0.000,268285.7,268285.7,380,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411628447,175643.00
09/25/2014 03:00,2,0.000,ALERT,214.87,299.37,60.001,1411628404,"274151322000087","019011112586793",0.00,18.70,0,297.26,301.47,0.0,0.0,0.000,254970.3,254970.3,377,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411628449,175644.00
09/25/2014 03:00,2,0.000,ALERT,214.41,299.67,60.001,1411628404,"274151322000088","019011112586793",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,260641.9,260641.9,377,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411628451,175645.00
09/25/2014 03:00,2,0.000,ALERT,214.87,300.87,59.996,1411628404,"274151322000095","019011112586793",0.00,17.30,0,298.77,302.98,0.0,0.0,0.000,277950.6,277950.6,378,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411628453,175646.00
09/25/2014 03:00,2,0.000,ALERT,215.54,298.77,60.001,1411628404,"274151322000068","019011112586793",0.00,18.30,0,297.26,301.17,0.0,0.0,0.000,200235.8,200235.8,379,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411628455,175647.00
09/25/2014 03:00,2,0.000,ALERT,214.64,299.67,60.028,1411628404,"274151322000054","019011112586793",0.00,18.00,0,297.87,302.37,0.0,0.0,0.000,265753.4,265753.4,377,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411628457,175648.00
09/25/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1411628404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78001.400000036,78001.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411629274,175649.00
09/25/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1411628404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,96610.400000036,96610.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411629274,175650.00
09/25/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1411628404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,95669.4,95669.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411629274,175651.00
09/25/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1411628404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,86907.6,86907.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411629274,175652.00
09/25/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1411628404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85033.500000001,85033.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411629274,175653.00
09/25/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1411628404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86129.199999988,86129.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411629274,175654.00
09/25/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1411628404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,76875.100000024,76875.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411629274,175655.00
09/25/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1411628404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75155.199999988,75155.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411629274,175656.00
09/25/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1411628404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,72605.999999964,72605.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411629274,175657.00
09/25/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1411628404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,84812.200000047,84812.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411629274,175658.00
09/25/2014 03:15,2,0.000,ALERT,215.09,300.27,60.017,1411629304,"274151322000083","019011112586793",0.00,17.30,0,298.17,302.07,0.0,0.0,0.000,267821.2,267821.2,378,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411629339,175659.00
09/25/2014 03:15,2,0.000,ALERT,215.54,299.67,60.022,1411629304,"274151322000076","019011112586793",0.00,17.30,0,297.87,302.07,0.0,0.0,0.000,280404.4,280404.4,378,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411629341,175660.00
09/25/2014 03:15,2,0.000,ALERT,215.09,299.37,60.033,1411629304,"274151322000094","019011112586793",0.00,17.00,0,297.57,301.17,0.0,0.0,0.000,202005.3,202005.3,380,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411629343,175661.00
09/25/2014 03:15,2,0.000,ALERT,214.64,300.57,60.022,1411629304,"274151322000052","019011112586793",0.00,17.50,0,297.57,302.07,0.0,0.0,0.000,269103.0,269103.0,379,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411629345,175662.00
09/25/2014 03:15,2,0.000,ALERT,215.09,299.67,60.017,1411629304,"274151322000085","019011112586793",0.00,17.30,0,297.87,301.77,0.0,0.0,0.000,268285.7,268285.7,382,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411629346,175663.00
09/25/2014 03:15,2,0.000,ALERT,215.09,299.67,60.022,1411629304,"274151322000087","019011112586793",0.00,18.30,0,297.26,300.87,0.0,0.0,0.000,254970.3,254970.3,379,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411629348,175664.00
09/25/2014 03:15,2,0.000,ALERT,214.64,300.27,60.017,1411629304,"274151322000088","019011112586793",0.00,17.30,0,297.87,301.47,0.0,0.0,0.000,260641.9,260641.9,379,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411629350,175665.00
09/25/2014 03:15,2,0.000,ALERT,214.87,300.87,60.017,1411629304,"274151322000095","019011112586793",0.00,17.00,0,298.77,302.68,0.0,0.0,0.000,277950.6,277950.6,380,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411629352,175666.00
09/25/2014 03:15,2,0.000,ALERT,215.77,299.37,60.012,1411629304,"274151322000068","019011112586793",0.00,17.80,0,297.26,300.57,0.0,0.0,0.000,200235.8,200235.8,381,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411629354,175667.00
09/25/2014 03:15,2,0.000,ALERT,214.87,300.27,60.022,1411629304,"274151322000054","019011112586793",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,265753.4,265753.4,379,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411629356,175668.00
09/25/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1411629304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,86907.6,86907.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411630173,175669.00
09/25/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1411629304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85033.500000001,85033.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411630173,175670.00
09/25/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1411629304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86129.199999988,86129.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411630173,175671.00
09/25/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1411629304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,76875.100000024,76875.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411630173,175672.00
09/25/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1411629304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75155.199999988,75155.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411630173,175673.00
09/25/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1411629304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,72605.999999964,72605.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411630173,175674.00
09/25/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1411629304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,84812.200000047,84812.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411630173,175675.00
09/25/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1411629304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78001.400000036,78001.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411630173,175676.00
09/25/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1411629304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,96610.400000036,96610.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411630173,175677.00
09/25/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1411629304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,95669.4,95669.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411630173,175678.00
09/25/2014 03:30,2,0.000,ALERT,215.09,300.57,60.022,1411630204,"274151322000083","019011112586793",0.00,17.30,0,298.47,302.37,0.0,0.0,0.000,267821.2,267821.2,380,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411630240,175679.00
09/25/2014 03:30,2,0.000,ALERT,215.54,300.57,60.033,1411630204,"274151322000076","019011112586793",0.00,17.30,0,298.47,302.37,0.0,0.0,0.000,280404.4,280404.4,380,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411630242,175680.00
09/25/2014 03:30,2,0.000,ALERT,215.32,299.67,60.022,1411630204,"274151322000094","019011112586793",0.00,16.70,0,297.87,301.47,0.0,0.0,0.000,202005.3,202005.3,382,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411630243,175681.00
09/25/2014 03:30,2,0.000,ALERT,214.87,299.97,60.049,1411630204,"274151322000052","019011112586793",0.00,17.30,0,298.17,302.37,0.0,0.0,0.000,269103.0,269103.0,381,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411630245,175682.00
09/25/2014 03:30,2,0.000,ALERT,215.09,300.27,60.022,1411630204,"274151322000085","019011112586793",0.00,17.00,0,298.47,302.07,0.0,0.0,0.000,268285.7,268285.7,384,0,0,0,L,1151911521,1,123.81,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411630247,175683.00
09/25/2014 03:30,2,0.000,ALERT,215.09,299.67,60.033,1411630204,"274151322000087","019011112586793",0.00,18.00,0,297.57,301.17,0.0,0.0,0.000,254970.3,254970.3,381,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411630249,175684.00
09/25/2014 03:30,2,0.000,ALERT,214.64,300.57,60.022,1411630204,"274151322000088","019011112586793",0.00,17.50,0,298.17,301.77,0.0,0.0,0.000,260641.9,260641.9,381,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411630251,175685.00
09/25/2014 03:30,2,0.000,ALERT,215.09,301.47,60.022,1411630204,"274151322000095","019011112586793",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,277950.6,277950.6,382,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411630253,175686.00
09/25/2014 03:30,2,0.000,ALERT,215.77,299.37,59.990,1411630204,"274151322000068","019011112586793",0.00,17.80,0,297.87,301.17,0.0,0.0,0.000,200235.8,200235.8,383,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411630255,175687.00
09/25/2014 03:30,2,0.000,ALERT,215.09,300.27,60.022,1411630204,"274151322000054","019011112586793",0.00,17.50,0,298.17,302.37,0.0,0.0,0.000,265753.4,265753.4,381,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411630256,175688.00
09/25/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1411630204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,76875.100000024,76875.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411631073,175689.00
09/25/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1411630204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75155.199999988,75155.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411631073,175690.00
09/25/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1411630204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,72605.999999964,72605.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411631073,175691.00
09/25/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1411630204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,84812.200000047,84812.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411631073,175692.00
09/25/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1411630204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78001.400000036,78001.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411631073,175693.00
09/25/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1411630204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,96610.400000036,96610.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411631073,175694.00
09/25/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1411630204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,95669.4,95669.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411631073,175695.00
09/25/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1411630204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,86907.6,86907.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411631073,175696.00
09/25/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1411630204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85033.500000001,85033.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411631073,175697.00
09/25/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1411630204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86129.199999988,86129.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411631073,175698.00
09/25/2014 03:45,2,0.000,ALERT,215.77,301.47,60.006,1411631103,"274151322000083","019011112586793",0.00,17.30,0,299.07,302.68,0.0,0.0,0.000,267821.2,267821.2,382,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411631138,175699.00
09/25/2014 03:45,2,0.000,ALERT,216.22,300.57,60.017,1411631103,"274151322000076","019011112586793",0.00,17.30,0,298.47,302.68,0.0,0.0,0.000,280404.4,280404.4,382,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411631140,175700.00
09/25/2014 03:45,2,0.000,ALERT,215.77,300.57,60.017,1411631103,"274151322000094","019011112586793",0.00,17.00,0,298.17,301.77,0.0,0.0,0.000,202005.3,202005.3,384,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411631142,175701.00
09/25/2014 03:45,2,0.000,ALERT,215.32,300.27,60.017,1411631103,"274151322000052","019011112586793",0.00,17.50,0,298.17,302.68,0.0,0.0,0.000,269103.0,269103.0,383,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411631144,175702.00
09/25/2014 03:45,2,0.000,ALERT,215.77,300.87,60.043,1411631103,"274151322000085","019011112586793",0.00,17.30,0,298.77,302.68,0.0,0.0,0.000,268285.7,268285.7,386,0,0,0,L,1151911521,1,123.81,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411631145,175703.00
09/25/2014 03:45,2,0.000,ALERT,215.77,299.67,60.022,1411631103,"274151322000087","019011112586793",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,254970.3,254970.3,383,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411631147,175704.00
09/25/2014 03:45,2,0.000,ALERT,215.09,300.87,60.028,1411631103,"274151322000088","019011112586793",0.00,17.50,0,298.47,302.07,0.0,0.0,0.000,260641.9,260641.9,383,0,0,0,L,1151911521,1,123.81,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411631149,175705.00
09/25/2014 03:45,2,0.000,ALERT,215.54,301.77,60.028,1411631103,"274151322000095","019011112586793",0.00,16.70,0,299.67,303.28,0.0,0.0,0.000,277950.6,277950.6,384,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411631151,175706.00
09/25/2014 03:45,2,0.000,ALERT,216.22,299.97,60.017,1411631103,"274151322000068","019011112586793",0.00,18.00,0,298.17,301.47,0.0,0.0,0.000,200235.8,200235.8,385,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411631153,175707.00
09/25/2014 03:45,2,0.000,ALERT,215.54,300.87,60.017,1411631103,"274151322000054","019011112586793",0.00,17.80,0,298.47,302.68,0.0,0.0,0.000,265753.4,265753.4,383,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411631155,175708.00
09/25/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1411631103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,84812.200000047,84812.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411631972,175709.00
09/25/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1411631103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78001.400000036,78001.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411631972,175710.00
