ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/25/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1411631103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,96610.400000036,96610.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411631972,175711.00
09/25/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1411631103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,95669.4,95669.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411631972,175712.00
09/25/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1411631103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,86907.6,86907.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411631972,175713.00
09/25/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1411631103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85033.500000001,85033.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411631972,175714.00
09/25/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1411631103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86129.199999988,86129.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411631972,175715.00
09/25/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1411631103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,76875.100000024,76875.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411631972,175716.00
09/25/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1411631103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75155.199999988,75155.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411631972,175717.00
09/25/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1411631103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,72605.999999964,72605.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411631972,175718.00
09/25/2014 04:00,2,0.000,ALERT,215.32,300.57,60.017,1411632004,"274151322000083","019011112586793",0.00,17.50,0,299.07,303.28,0.0,0.0,0.000,267821.2,267821.2,384,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411632039,175719.00
09/25/2014 04:00,2,0.000,ALERT,215.77,300.57,60.028,1411632004,"274151322000076","019011112586793",0.00,17.50,0,298.77,302.68,0.0,0.0,0.000,280404.4,280404.4,384,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411632041,175720.00
09/25/2014 04:00,2,0.000,ALERT,215.09,300.27,60.017,1411632004,"274151322000094","019011112586793",0.00,17.00,0,298.47,302.37,0.0,0.0,0.000,202005.3,202005.3,386,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411632043,175721.00
09/25/2014 04:00,2,0.000,ALERT,214.64,299.97,60.017,1411632004,"274151322000052","019011112586793",0.00,17.80,0,298.47,303.58,0.0,0.0,0.000,269103.0,269103.0,385,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411632045,175722.00
09/25/2014 04:00,2,0.000,ALERT,215.09,300.57,60.012,1411632004,"274151322000085","019011112586793",0.00,17.50,0,298.77,302.68,0.0,0.0,0.000,268285.7,268285.7,388,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411632047,175723.00
09/25/2014 04:00,2,0.000,ALERT,215.32,299.67,60.054,1411632004,"274151322000087","019011112586793",0.00,18.30,0,298.17,302.68,0.0,0.0,0.000,254970.3,254970.3,385,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411632048,175724.00
09/25/2014 04:00,2,0.000,ALERT,214.64,300.27,60.022,1411632004,"274151322000088","019011112586793",0.00,17.80,0,298.77,303.28,0.0,0.0,0.000,260641.9,260641.9,385,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411632050,175725.00
09/25/2014 04:00,2,0.000,ALERT,215.09,301.47,60.012,1411632004,"274151322000095","019011112586793",0.00,17.00,0,299.97,303.88,0.0,0.0,0.000,277950.6,277950.6,386,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411632052,175726.00
09/25/2014 04:00,2,0.000,ALERT,215.77,299.67,59.996,1411632004,"274151322000068","019011112586793",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,200235.8,200235.8,387,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411632054,175727.00
09/25/2014 04:00,2,0.000,ALERT,214.87,300.27,60.017,1411632004,"274151322000054","019011112586793",0.00,17.80,0,298.77,303.28,0.0,0.0,0.000,265753.4,265753.4,385,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411632056,175728.00
09/25/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1411632004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,95669.4,95669.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411632874,175729.00
09/25/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1411632004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,86907.6,86907.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411632874,175730.00
09/25/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1411632004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85033.500000001,85033.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411632874,175731.00
09/25/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1411632004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86129.199999988,86129.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411632874,175732.00
09/25/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1411632004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,76875.100000024,76875.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411632874,175733.00
09/25/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1411632004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75155.199999988,75155.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411632874,175734.00
09/25/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1411632004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,72605.999999964,72605.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411632874,175735.00
09/25/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1411632004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,84812.200000047,84812.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411632874,175736.00
09/25/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1411632004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78001.400000036,78001.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411632874,175737.00
09/25/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1411632004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,96610.400000036,96610.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411632874,175738.00
09/25/2014 04:15,2,0.000,ALERT,215.09,300.87,60.006,1411632904,"274151322000083","019011112586793",0.00,17.30,0,298.47,302.98,0.0,0.0,0.000,267821.2,267821.2,386,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411632939,175739.00
09/25/2014 04:15,2,0.000,ALERT,215.54,299.97,60.001,1411632904,"274151322000076","019011112586793",0.00,17.50,0,298.47,302.68,0.0,0.0,0.000,280404.4,280404.4,386,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411632941,175740.00
09/25/2014 04:15,2,0.000,ALERT,215.09,299.67,60.012,1411632904,"274151322000094","019011112586793",0.00,17.00,0,298.17,302.07,0.0,0.0,0.000,202005.3,202005.3,388,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411632942,175741.00
09/25/2014 04:15,2,0.000,ALERT,214.87,300.57,60.006,1411632904,"274151322000052","019011112586793",0.00,17.50,0,298.17,302.68,0.0,0.0,0.000,269103.0,269103.0,387,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411632944,175742.00
09/25/2014 04:15,2,0.000,ALERT,215.09,299.97,60.012,1411632904,"274151322000085","019011112586793",0.00,17.30,0,298.47,302.68,0.0,0.0,0.000,268285.7,268285.7,390,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411632946,175743.00
09/25/2014 04:15,2,0.000,ALERT,215.09,299.67,59.996,1411632904,"274151322000087","019011112586793",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,254970.3,254970.3,387,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411632948,175744.00
09/25/2014 04:15,2,0.000,ALERT,214.64,300.27,60.001,1411632904,"274151322000088","019011112586793",0.00,17.50,0,298.47,302.37,0.0,0.0,0.000,260641.9,260641.9,387,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411632950,175745.00
09/25/2014 04:15,2,0.000,ALERT,215.09,301.17,60.006,1411632904,"274151322000095","019011112586793",0.00,17.00,0,299.67,303.58,0.0,0.0,0.000,277950.6,277950.6,388,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411632952,175746.00
09/25/2014 04:15,2,0.000,ALERT,215.77,299.37,60.006,1411632904,"274151322000068","019011112586793",0.00,18.00,0,297.87,301.47,0.0,0.0,0.000,200235.8,200235.8,389,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411632954,175747.00
09/25/2014 04:15,2,0.000,ALERT,214.87,300.57,60.012,1411632904,"274151322000054","019011112586793",0.00,17.80,0,298.47,302.98,0.0,0.0,0.000,265753.4,265753.4,387,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411632956,175748.00
09/25/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1411632904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86129.199999988,86129.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411633774,175749.00
09/25/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1411632904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,76875.100000024,76875.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411633774,175750.00
09/25/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1411632904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75155.199999988,75155.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411633774,175751.00
09/25/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1411632904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,72605.999999964,72605.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411633774,175752.00
09/25/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1411632904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,84812.200000047,84812.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411633774,175753.00
09/25/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1411632904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78001.400000036,78001.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411633774,175754.00
09/25/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1411632904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,96610.400000036,96610.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411633774,175755.00
09/25/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1411632904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,95669.4,95669.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411633774,175756.00
09/25/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1411632904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,86907.6,86907.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411633774,175757.00
09/25/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1411632904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85033.500000001,85033.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411633774,175758.00
09/25/2014 04:30,2,0.000,ALERT,213.74,299.07,60.012,1411633804,"274151322000083","019011112586793",0.00,17.30,0,296.96,302.07,0.0,0.0,0.000,267821.2,267821.2,388,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411633839,175759.00
09/25/2014 04:30,2,0.000,ALERT,213.96,298.17,60.049,1411633804,"274151322000076","019011112586793",0.00,17.30,0,296.66,302.07,0.0,0.0,0.000,280404.4,280404.4,388,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411633841,175760.00
09/25/2014 04:30,2,0.000,ALERT,213.51,297.57,59.980,1411633804,"274151322000094","019011112586793",0.00,17.00,0,296.36,301.17,0.0,0.0,0.000,202005.3,202005.3,390,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411633843,175761.00
09/25/2014 04:30,2,0.000,ALERT,213.29,299.07,60.012,1411633804,"274151322000052","019011112586793",0.00,17.50,0,296.36,301.77,0.0,0.0,0.000,269103.0,269103.0,389,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411633845,175762.00
09/25/2014 04:30,2,0.000,ALERT,213.74,298.17,60.012,1411633804,"274151322000085","019011112586793",0.00,17.30,0,296.96,301.77,0.0,0.0,0.000,268285.7,268285.7,392,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411633847,175763.00
09/25/2014 04:30,2,0.000,ALERT,213.51,297.87,60.012,1411633804,"274151322000087","019011112586793",0.00,18.30,0,296.06,301.17,0.0,0.0,0.000,254970.3,254970.3,389,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411633849,175764.00
09/25/2014 04:30,2,0.000,ALERT,213.29,298.47,60.006,1411633804,"274151322000088","019011112586793",0.00,17.50,0,296.66,301.47,0.0,0.0,0.000,260641.9,260641.9,389,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411633850,175765.00
09/25/2014 04:30,2,0.000,ALERT,213.74,299.37,60.012,1411633804,"274151322000095","019011112586793",0.00,17.00,0,297.57,302.68,0.0,0.0,0.000,277950.6,277950.6,390,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411633852,175766.00
09/25/2014 04:30,2,0.000,ALERT,214.19,297.87,59.996,1411633804,"274151322000068","019011112586793",0.00,18.00,0,296.06,300.87,0.0,0.0,0.000,200235.8,200235.8,391,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411633854,175767.00
09/25/2014 04:30,2,0.000,ALERT,213.29,299.07,60.049,1411633804,"274151322000054","019011112586793",0.00,17.80,0,296.66,302.07,0.0,0.0,0.000,265753.4,265753.4,389,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411633856,175768.00
09/25/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1411633804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,72605.999999964,72605.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411634674,175769.00
09/25/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1411633804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,84812.200000047,84812.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411634674,175770.00
09/25/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1411633804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78001.400000036,78001.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411634674,175771.00
09/25/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1411633804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,96610.400000036,96610.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411634674,175772.00
09/25/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1411633804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,95669.4,95669.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411634674,175773.00
09/25/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1411633804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,86907.6,86907.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411634674,175774.00
09/25/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1411633804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85033.500000001,85033.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411634675,175775.00
09/25/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1411633804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86129.199999988,86129.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411634675,175776.00
09/25/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1411633804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,76875.100000024,76875.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411634675,175777.00
09/25/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1411633804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75155.199999988,75155.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411634675,175778.00
09/25/2014 04:45,2,0.000,ALERT,213.06,297.87,60.001,1411634704,"274151322000083","019011112586793",0.00,17.30,0,284.34,299.97,0.0,0.0,0.000,267821.2,267821.2,390,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411634739,175779.00
09/25/2014 04:45,2,0.000,ALERT,213.74,297.57,60.001,1411634704,"274151322000076","019011112586793",0.00,17.30,0,283.74,299.97,0.0,0.0,0.000,280404.4,280404.4,390,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411634741,175780.00
09/25/2014 04:45,2,0.000,ALERT,213.06,296.96,59.996,1411634704,"274151322000094","019011112586793",0.00,17.00,0,283.74,299.07,0.0,0.0,0.000,202005.3,202005.3,392,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411634742,175781.00
09/25/2014 04:45,2,0.000,ALERT,212.83,297.87,60.006,1411634704,"274151322000052","019011112586793",0.00,17.50,0,283.74,299.97,0.0,0.0,0.000,269103.0,269103.0,391,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411634744,175782.00
09/25/2014 04:45,2,0.000,ALERT,213.29,297.57,59.996,1411634704,"274151322000085","019011112586793",0.00,17.30,0,284.04,299.97,0.0,0.0,0.000,268285.7,268285.7,394,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411634746,175783.00
09/25/2014 04:45,2,0.000,ALERT,213.06,297.57,59.996,1411634704,"274151322000087","019011112586793",0.00,18.30,0,283.44,299.07,0.0,0.0,0.000,254970.3,254970.3,391,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411634748,175784.00
09/25/2014 04:45,2,0.000,ALERT,212.83,297.26,59.996,1411634704,"274151322000088","019011112586793",0.00,17.50,0,284.04,299.67,0.0,0.0,0.000,260641.9,260641.9,391,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411634750,175785.00
09/25/2014 04:45,2,0.000,ALERT,213.06,298.47,59.996,1411634704,"274151322000095","019011112586793",0.00,16.70,0,285.24,300.57,0.0,0.0,0.000,277950.6,277950.6,392,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411634752,175786.00
09/25/2014 04:45,2,0.000,ALERT,213.74,297.26,59.964,1411634704,"274151322000068","019011112586793",0.00,17.80,0,283.14,298.77,0.0,0.0,0.000,200235.8,200235.8,393,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411634754,175787.00
09/25/2014 04:45,2,0.000,ALERT,212.83,298.17,59.996,1411634704,"274151322000054","019011112586793",0.00,17.80,0,284.04,299.97,0.0,0.0,0.000,265753.4,265753.4,391,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411634756,175788.00
09/25/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1411634704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,96610.400000036,96610.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411635574,175789.00
09/25/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1411634704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,95669.4,95669.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411635574,175790.00
09/25/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1411634704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,86907.6,86907.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411635574,175791.00
09/25/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1411634704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85033.500000001,85033.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411635574,175792.00
09/25/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1411634704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86129.199999988,86129.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411635574,175793.00
09/25/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1411634704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,76875.100000024,76875.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411635574,175794.00
09/25/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1411634704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75155.199999988,75155.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411635574,175795.00
09/25/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1411634704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,72605.999999964,72605.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411635574,175796.00
09/25/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1411634704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,84812.200000047,84812.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411635574,175797.00
09/25/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1411634704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78001.400000036,78001.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411635574,175798.00
09/25/2014 05:00,2,0.000,ALERT,213.96,299.37,60.028,1411635605,"274151322000083","019011112586793",0.00,17.30,0,296.06,301.17,0.0,0.0,0.000,267821.2,267821.2,392,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411635640,175799.00
09/25/2014 05:00,2,0.000,ALERT,214.41,298.47,60.033,1411635605,"274151322000076","019011112586793",0.00,17.30,0,295.76,301.17,0.0,0.0,0.000,280404.4,280404.4,392,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411635642,175800.00
09/25/2014 05:00,2,0.000,ALERT,213.96,298.47,59.996,1411635605,"274151322000094","019011112586793",0.00,16.70,0,295.76,300.27,0.0,0.0,0.000,202005.3,202005.3,394,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411635644,175801.00
09/25/2014 05:00,2,0.000,ALERT,213.74,299.37,60.001,1411635605,"274151322000052","019011112586793",0.00,17.50,0,294.86,301.17,0.0,0.0,0.000,269103.0,269103.0,393,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411635646,175802.00
09/25/2014 05:00,2,0.000,ALERT,213.96,298.77,60.006,1411635605,"274151322000085","019011112586793",0.00,17.00,0,295.76,300.87,0.0,0.0,0.000,268285.7,268285.7,396,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411635647,175803.00
09/25/2014 05:00,2,0.000,ALERT,213.96,298.47,60.038,1411635605,"274151322000087","019011112586793",0.00,18.00,0,294.86,300.27,0.0,0.0,0.000,254970.3,254970.3,393,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411635649,175804.00
09/25/2014 05:00,2,0.000,ALERT,213.29,299.07,60.006,1411635605,"274151322000088","019011112586793",0.00,17.30,0,295.46,300.57,0.0,0.0,0.000,260641.9,260641.9,393,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411635651,175805.00
09/25/2014 05:00,2,0.000,ALERT,213.96,299.67,60.006,1411635605,"274151322000095","019011112586793",0.00,16.70,0,296.36,301.77,0.0,0.0,0.000,277950.6,277950.6,394,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411635653,175806.00
09/25/2014 05:00,2,0.000,ALERT,214.64,298.17,59.996,1411635605,"274151322000068","019011112586793",0.00,17.80,0,294.86,299.97,0.0,0.0,0.000,200235.8,200235.8,395,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411635655,175807.00
09/25/2014 05:00,2,0.000,ALERT,213.96,299.37,60.001,1411635605,"274151322000054","019011112586793",0.00,17.80,0,295.46,301.17,0.0,0.0,0.000,265753.4,265753.4,393,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411635657,175808.00
09/25/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1411635605,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85033.500000001,85033.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411636475,175809.00
09/25/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1411635605,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86129.199999988,86129.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411636475,175810.00
09/25/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1411635605,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,76875.100000024,76875.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411636475,175811.00
09/25/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1411635605,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75155.199999988,75155.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411636475,175812.00
09/25/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1411635605,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,72605.999999964,72605.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411636475,175813.00
09/25/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1411635605,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,84812.200000047,84812.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411636475,175814.00
09/25/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1411635605,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78001.400000036,78001.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411636475,175815.00
09/25/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1411635605,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,96610.400000036,96610.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411636475,175816.00
09/25/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1411635605,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,95669.4,95669.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411636475,175817.00
09/25/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1411635605,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,86907.6,86907.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411636475,175818.00
09/25/2014 05:15,2,0.000,ALERT,214.41,299.97,60.012,1411636503,"274151322000083","019011112586793",0.00,17.00,0,296.96,302.07,0.0,0.0,0.000,267821.2,267821.2,394,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411636538,175819.00
09/25/2014 05:15,2,0.000,ALERT,214.87,299.07,60.012,1411636503,"274151322000076","019011112586793",0.00,17.30,0,296.06,301.77,0.0,0.0,0.000,280404.4,280404.4,394,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411636540,175820.00
09/25/2014 05:15,2,0.000,ALERT,214.41,299.07,59.975,1411636503,"274151322000094","019011112586793",0.00,16.70,0,296.36,301.17,0.0,0.0,0.000,202005.3,202005.3,396,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411636542,175821.00
09/25/2014 05:15,2,0.000,ALERT,214.41,299.07,60.012,1411636503,"274151322000052","019011112586793",0.00,17.50,0,296.36,302.07,0.0,0.0,0.000,269103.0,269103.0,395,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411636544,175822.00
09/25/2014 05:15,2,0.000,ALERT,214.64,299.67,60.012,1411636503,"274151322000085","019011112586793",0.00,17.30,0,296.66,301.77,0.0,0.0,0.000,268285.7,268285.7,398,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411636546,175823.00
09/25/2014 05:15,2,0.000,ALERT,214.41,298.47,60.012,1411636503,"274151322000087","019011112586793",0.00,18.30,0,296.06,301.17,0.0,0.0,0.000,254970.3,254970.3,395,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411636548,175824.00
09/25/2014 05:15,2,0.000,ALERT,213.96,299.07,60.012,1411636503,"274151322000088","019011112586793",0.00,17.50,0,296.66,301.47,0.0,0.0,0.000,260641.9,260641.9,395,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411636549,175825.00
09/25/2014 05:15,2,0.000,ALERT,214.41,300.57,60.012,1411636503,"274151322000095","019011112586793",0.00,16.70,0,297.57,302.68,0.0,0.0,0.000,277950.6,277950.6,396,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411636551,175826.00
09/25/2014 05:15,2,0.000,ALERT,215.09,299.07,60.006,1411636503,"274151322000068","019011112586793",0.00,17.80,0,296.06,300.87,0.0,0.0,0.000,200235.8,200235.8,397,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411636553,175827.00
09/25/2014 05:15,2,0.000,ALERT,214.19,299.97,60.017,1411636503,"274151322000054","019011112586793",0.00,17.80,0,296.36,302.07,0.0,0.0,0.000,265753.4,265753.4,395,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411636555,175828.00
09/25/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1411636503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75155.199999988,75155.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411637373,175829.00
09/25/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1411636503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,72605.999999964,72605.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411637373,175830.00
09/25/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1411636503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,84812.200000047,84812.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411637373,175831.00
09/25/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1411636503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78001.400000036,78001.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411637373,175832.00
09/25/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1411636503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,96610.400000036,96610.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411637373,175833.00
09/25/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1411636503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,95669.4,95669.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411637373,175834.00
09/25/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1411636503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,86907.6,86907.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411637373,175835.00
09/25/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1411636503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85033.500000001,85033.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411637373,175836.00
09/25/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1411636503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86129.199999988,86129.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411637373,175837.00
09/25/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1411636503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,76875.100000024,76875.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411637373,175838.00
09/25/2014 05:30,2,0.000,ALERT,214.41,300.27,60.017,1411637404,"274151322000083","019011112586793",0.00,17.30,0,296.66,301.77,0.0,0.0,0.000,267821.2,267821.2,396,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411637439,175839.00
09/25/2014 05:30,2,0.000,ALERT,214.87,299.37,60.012,1411637404,"274151322000076","019011112586793",0.00,17.30,0,296.36,302.07,0.0,0.0,0.000,280404.4,280404.4,396,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411637441,175840.00
09/25/2014 05:30,2,0.000,ALERT,214.41,299.37,60.012,1411637404,"274151322000094","019011112586793",0.00,16.70,0,296.06,301.17,0.0,0.0,0.000,202005.3,202005.3,398,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411637443,175841.00
09/25/2014 05:30,2,0.000,ALERT,213.96,300.27,60.012,1411637404,"274151322000052","019011112586793",0.00,17.50,0,296.06,301.77,0.0,0.0,0.000,269103.0,269103.0,397,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411637445,175842.00
09/25/2014 05:30,2,0.000,ALERT,214.41,299.37,60.017,1411637404,"274151322000085","019011112586793",0.00,17.30,0,296.36,301.77,0.0,0.0,0.000,268285.7,268285.7,400,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411637447,175843.00
09/25/2014 05:30,2,0.000,ALERT,214.41,299.37,60.012,1411637404,"274151322000087","019011112586793",0.00,18.00,0,295.76,301.17,0.0,0.0,0.000,254970.3,254970.3,397,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411637448,175844.00
09/25/2014 05:30,2,0.000,ALERT,213.96,299.97,60.017,1411637404,"274151322000088","019011112586793",0.00,17.50,0,296.36,301.47,0.0,0.0,0.000,260641.9,260641.9,397,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411637450,175845.00
09/25/2014 05:30,2,0.000,ALERT,214.41,300.57,60.006,1411637404,"274151322000095","019011112586793",0.00,16.70,0,297.57,302.68,0.0,0.0,0.000,277950.6,277950.6,398,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411637452,175846.00
09/25/2014 05:30,2,0.000,ALERT,215.09,298.77,60.033,1411637404,"274151322000068","019011112586793",0.00,17.80,0,295.76,300.87,0.0,0.0,0.000,200235.8,200235.8,399,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411637454,175847.00
09/25/2014 05:30,2,0.000,ALERT,214.19,299.97,60.017,1411637404,"274151322000054","019011112586793",0.00,17.80,0,296.36,302.07,0.0,0.0,0.000,265753.4,265753.4,397,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411637456,175848.00
09/25/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1411637404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78001.400000036,78001.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411638274,175849.00
09/25/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1411637404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,96610.400000036,96610.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411638274,175850.00
09/25/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1411637404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,95669.4,95669.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411638274,175851.00
09/25/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1411637404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,86907.6,86907.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411638274,175852.00
09/25/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1411637404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85033.500000001,85033.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411638274,175853.00
09/25/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1411637404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86129.199999988,86129.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411638274,175854.00
09/25/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1411637404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,76875.100000024,76875.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411638274,175855.00
09/25/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1411637404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75155.199999988,75155.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411638274,175856.00
09/25/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1411637404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,72605.999999964,72605.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411638274,175857.00
09/25/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1411637404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,84812.200000047,84812.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411638274,175858.00
09/25/2014 05:45,2,0.000,ALERT,214.19,299.67,60.033,1411638304,"274151322000083","019011112586793",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,267821.2,267821.2,398,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411638339,175859.00
09/25/2014 05:45,2,0.000,ALERT,214.64,299.07,60.033,1411638304,"274151322000076","019011112586793",0.00,17.30,0,297.26,301.77,0.0,0.0,0.000,280404.4,280404.4,398,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411638341,175860.00
09/25/2014 05:45,2,0.000,ALERT,214.41,298.47,60.028,1411638304,"274151322000094","019011112586793",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,202005.3,202005.3,400,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411638343,175861.00
09/25/2014 05:45,2,0.000,ALERT,213.96,299.67,60.033,1411638304,"274151322000052","019011112586793",0.00,17.30,0,297.26,301.77,0.0,0.0,0.000,269103.0,269103.0,399,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411638344,175862.00
09/25/2014 05:45,2,0.000,ALERT,214.41,299.07,60.049,1411638304,"274151322000085","019011112586793",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,268285.7,268285.7,402,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411638346,175863.00
09/25/2014 05:45,2,0.000,ALERT,214.19,298.77,60.033,1411638304,"274151322000087","019011112586793",0.00,18.30,0,296.66,300.87,0.0,0.0,0.000,254970.3,254970.3,399,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411638348,175864.00
09/25/2014 05:45,2,0.000,ALERT,213.74,299.37,60.033,1411638304,"274151322000088","019011112586793",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,260641.9,260641.9,399,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411638350,175865.00
09/25/2014 05:45,2,0.000,ALERT,214.19,299.97,60.033,1411638304,"274151322000095","019011112586793",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,277950.6,277950.6,400,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411638352,175866.00
