ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/25/2014 05:45,2,0.000,ALERT,214.87,298.47,60.065,1411638304,"274151322000068","019011112586793",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,200235.8,200235.8,401,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411638354,175867.00
09/25/2014 05:45,2,0.000,ALERT,213.96,299.67,60.028,1411638304,"274151322000054","019011112586793",0.00,17.50,0,297.26,301.77,0.0,0.0,0.000,265753.4,265753.4,399,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411638355,175868.00
09/25/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1411638304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,86907.6,86907.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411639173,175869.00
09/25/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1411638304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85033.500000001,85033.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411639173,175870.00
09/25/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1411638304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86129.199999988,86129.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411639173,175871.00
09/25/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1411638304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,76875.100000024,76875.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411639173,175872.00
09/25/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1411638304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75155.199999988,75155.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411639173,175873.00
09/25/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1411638304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,72605.999999964,72605.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411639173,175874.00
09/25/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1411638304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,84812.200000047,84812.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411639173,175875.00
09/25/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1411638304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78001.400000036,78001.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411639173,175876.00
09/25/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1411638304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,96610.400000036,96610.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411639173,175877.00
09/25/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1411638304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,95669.4,95669.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411639173,175878.00
09/25/2014 06:00,2,0.000,ALERT,213.96,298.17,59.996,1411639204,"274151322000083","019011112586793",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,267821.2,267821.2,401,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411639239,175879.00
09/25/2014 06:00,2,0.000,ALERT,214.41,298.77,59.985,1411639204,"274151322000076","019011112586793",0.00,17.30,0,296.66,301.47,0.0,0.0,0.000,280404.4,280404.4,401,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411639242,175880.00
09/25/2014 06:00,2,0.000,ALERT,213.74,297.87,59.996,1411639204,"274151322000094","019011112586793",0.00,16.70,0,296.36,300.57,0.0,0.0,0.000,202005.3,202005.3,403,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411639244,175881.00
09/25/2014 06:00,2,0.000,ALERT,213.74,297.87,59.996,1411639204,"274151322000052","019011112586793",0.00,17.50,0,296.66,301.47,0.0,0.0,0.000,269103.0,269103.0,402,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411639247,175882.00
09/25/2014 06:00,2,0.000,ALERT,213.96,298.47,59.996,1411639204,"274151322000085","019011112586793",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,268285.7,268285.7,405,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411639249,175883.00
09/25/2014 06:00,2,0.000,ALERT,213.96,297.26,59.996,1411639204,"274151322000087","019011112586793",0.00,18.00,0,296.06,300.27,0.0,0.0,0.000,254970.3,254970.3,401,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411639251,175884.00
09/25/2014 06:00,2,0.000,ALERT,213.51,298.17,59.996,1411639204,"274151322000088","019011112586793",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,260641.9,260641.9,401,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411639253,175885.00
09/25/2014 06:00,2,0.000,ALERT,213.96,299.37,59.996,1411639204,"274151322000095","019011112586793",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,277950.6,277950.6,402,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411639255,175886.00
09/25/2014 06:00,2,0.000,ALERT,214.41,297.57,59.990,1411639204,"274151322000068","019011112586793",0.00,17.80,0,296.06,299.97,0.0,0.0,0.000,200235.8,200235.8,403,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411639257,175887.00
09/25/2014 06:00,2,0.000,ALERT,213.74,298.17,59.990,1411639204,"274151322000054","019011112586793",0.00,17.80,0,296.66,301.17,0.0,0.0,0.000,265753.4,265753.4,401,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411639259,175888.00
09/25/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1411639204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86129.199999988,86129.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411640063,175889.00
09/25/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1411639204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,76875.100000024,76875.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411640063,175890.00
09/25/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1411639204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75155.199999988,75155.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411640063,175891.00
09/25/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1411639204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,72605.999999964,72605.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411640063,175892.00
09/25/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1411639204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,84812.200000047,84812.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411640063,175893.00
09/25/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1411639204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78001.400000036,78001.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411640063,175894.00
09/25/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1411639204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,96610.400000036,96610.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411640063,175895.00
09/25/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1411639204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,95669.4,95669.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411640063,175896.00
09/25/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1411639204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,86907.6,86907.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411640063,175897.00
09/25/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1411639204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85033.500000001,85033.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411640063,175898.00
09/25/2014 06:15,2,0.000,ALERT,213.74,297.26,60.017,1411640105,"274151322000083","019011112586793",0.00,17.00,0,294.56,300.27,0.0,0.0,0.000,267821.2,267821.2,403,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411640140,175899.00
09/25/2014 06:15,2,0.000,ALERT,214.19,296.96,60.017,1411640105,"274151322000076","019011112586793",0.00,17.30,0,294.26,300.27,0.0,0.0,0.000,280404.4,280404.4,403,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411640142,175900.00
09/25/2014 06:15,2,0.000,ALERT,213.96,296.66,60.028,1411640105,"274151322000094","019011112586793",0.00,16.70,0,293.96,299.37,0.0,0.0,0.000,202005.3,202005.3,405,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411640143,175901.00
09/25/2014 06:15,2,0.000,ALERT,213.51,296.66,60.028,1411640105,"274151322000052","019011112586793",0.00,17.50,0,293.96,300.27,0.0,0.0,0.000,269103.0,269103.0,404,0,0,0,L,1151911521,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411640145,175902.00
09/25/2014 06:15,2,0.000,ALERT,213.96,297.26,60.038,1411640105,"274151322000085","019011112586793",0.00,17.00,0,294.26,300.27,0.0,0.0,0.000,268285.7,268285.7,407,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411640147,175903.00
09/25/2014 06:15,2,0.000,ALERT,213.74,296.36,60.017,1411640105,"274151322000087","019011112586793",0.00,18.30,0,293.66,299.37,0.0,0.0,0.000,254970.3,254970.3,403,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411640149,175904.00
09/25/2014 06:15,2,0.000,ALERT,213.29,296.96,60.028,1411640105,"274151322000088","019011112586793",0.00,17.50,0,294.26,299.97,0.0,0.0,0.000,260641.9,260641.9,403,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411640151,175905.00
09/25/2014 06:15,2,0.000,ALERT,213.74,298.17,60.017,1411640105,"274151322000095","019011112586793",0.00,16.70,0,295.46,300.87,0.0,0.0,0.000,277950.6,277950.6,404,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411640153,175906.00
09/25/2014 06:15,2,0.000,ALERT,214.41,296.36,60.017,1411640105,"274151322000068","019011112586793",0.00,17.80,0,293.66,299.07,0.0,0.0,0.000,200235.8,200235.8,405,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411640155,175907.00
09/25/2014 06:15,2,0.000,ALERT,213.74,296.96,60.033,1411640105,"274151322000054","019011112586793",0.00,17.80,0,293.96,300.57,0.0,0.0,0.000,265753.4,265753.4,403,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411640156,175908.00
09/25/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1411640105,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,72605.999999964,72605.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411640975,175909.00
09/25/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1411640105,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,84812.200000047,84812.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411640975,175910.00
09/25/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1411640105,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78001.400000036,78001.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411640975,175911.00
09/25/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1411640105,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,96610.400000036,96610.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411640975,175912.00
09/25/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1411640105,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,95669.4,95669.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411640975,175913.00
09/25/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1411640105,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,86907.6,86907.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411640975,175914.00
09/25/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1411640105,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85033.500000001,85033.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411640975,175915.00
09/25/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1411640105,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86129.199999988,86129.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411640975,175916.00
09/25/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1411640105,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,76875.100000024,76875.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411640975,175917.00
09/25/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1411640105,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75155.199999988,75155.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411640975,175918.00
09/25/2014 06:30,2,0.000,ALERT,213.74,296.96,59.990,1411641004,"274151322000083","019011112586793",0.00,17.00,0,293.96,300.87,0.0,0.0,0.000,267821.2,267821.2,405,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411641039,175919.00
09/25/2014 06:30,2,0.000,ALERT,214.19,297.26,60.006,1411641004,"274151322000076","019011112586793",0.00,17.30,0,293.66,300.27,0.0,0.0,0.000,280404.4,280404.4,405,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411641041,175920.00
09/25/2014 06:30,2,0.000,ALERT,213.96,296.66,60.006,1411641004,"274151322000094","019011112586793",0.00,16.70,0,293.36,299.67,0.0,0.0,0.000,202005.3,202005.3,407,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411641042,175921.00
09/25/2014 06:30,2,0.000,ALERT,213.51,296.66,60.012,1411641004,"274151322000052","019011112586793",0.00,17.30,0,293.36,300.57,0.0,0.0,0.000,269103.0,269103.0,406,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411641044,175922.00
09/25/2014 06:30,2,0.000,ALERT,213.96,297.26,60.006,1411641004,"274151322000085","019011112586793",0.00,17.30,0,293.96,299.97,0.0,0.0,0.000,268285.7,268285.7,409,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411641046,175923.00
09/25/2014 06:30,2,0.000,ALERT,213.96,295.76,60.001,1411641004,"274151322000087","019011112586793",0.00,18.30,0,293.06,299.67,0.0,0.0,0.000,254970.3,254970.3,406,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411641049,175924.00
09/25/2014 06:30,2,0.000,ALERT,213.29,296.66,60.006,1411641004,"274151322000088","019011112586793",0.00,17.30,0,293.66,300.27,0.0,0.0,0.000,260641.9,260641.9,405,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411641051,175925.00
09/25/2014 06:30,2,0.000,ALERT,213.51,297.87,60.012,1411641004,"274151322000095","019011112586793",0.00,16.70,0,294.86,301.17,0.0,0.0,0.000,277950.6,277950.6,406,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411641053,175926.00
09/25/2014 06:30,2,0.000,ALERT,214.41,296.06,60.006,1411641004,"274151322000068","019011112586793",0.00,17.80,0,292.76,299.37,0.0,0.0,0.000,200235.8,200235.8,407,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411641054,175927.00
09/25/2014 06:30,2,0.000,ALERT,213.74,296.66,60.006,1411641004,"274151322000054","019011112586793",0.00,17.80,0,293.36,300.87,0.0,0.0,0.000,265753.4,265753.4,405,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411641056,175928.00
09/25/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1411641004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,96610.400000036,96610.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411641875,175929.00
09/25/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1411641004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,95669.4,95669.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411641875,175930.00
09/25/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1411641004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,86907.6,86907.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411641875,175931.00
09/25/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1411641004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85033.500000001,85033.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411641875,175932.00
09/25/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1411641004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86129.199999988,86129.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411641875,175933.00
09/25/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1411641004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,76875.100000024,76875.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411641875,175934.00
09/25/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1411641004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75155.199999988,75155.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411641875,175935.00
09/25/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1411641004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,72605.999999964,72605.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411641875,175936.00
09/25/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1411641004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,84812.200000047,84812.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411641875,175937.00
09/25/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1411641004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78001.400000036,78001.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411641875,175938.00
09/25/2014 06:45,2,0.000,ALERT,213.51,297.26,60.017,1411641903,"274151322000083","019011112586793",0.00,17.00,0,294.86,299.07,0.0,0.0,0.000,267821.2,267821.2,407,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411641938,175939.00
09/25/2014 06:45,2,0.000,ALERT,213.96,296.36,60.022,1411641903,"274151322000076","019011112586793",0.00,17.30,0,294.56,299.07,0.0,0.0,0.000,280404.4,280404.4,407,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411641940,175940.00
09/25/2014 06:45,2,0.000,ALERT,213.51,296.06,60.017,1411641903,"274151322000094","019011112586793",0.00,16.70,0,294.26,298.17,0.0,0.0,0.000,202005.3,202005.3,409,0,0,0,L,1151911521,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411641942,175941.00
09/25/2014 06:45,2,0.000,ALERT,213.29,296.96,60.017,1411641903,"274151322000052","019011112586793",0.00,17.30,0,294.56,299.07,0.0,0.0,0.000,269103.0,269103.0,408,0,0,0,L,1151911521,1,121.10,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411641944,175942.00
09/25/2014 06:45,2,0.000,ALERT,213.51,296.66,59.975,1411641903,"274151322000085","019011112586793",0.00,17.30,0,294.86,298.77,0.0,0.0,0.000,268285.7,268285.7,411,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411641946,175943.00
09/25/2014 06:45,2,0.000,ALERT,213.51,296.06,60.012,1411641903,"274151322000087","019011112586793",0.00,18.30,0,293.96,298.17,0.0,0.0,0.000,254970.3,254970.3,408,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411641948,175944.00
09/25/2014 06:45,2,0.000,ALERT,213.06,296.36,59.990,1411641903,"274151322000088","019011112586793",0.00,17.50,0,294.56,298.47,0.0,0.0,0.000,260641.9,260641.9,408,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411641950,175945.00
09/25/2014 06:45,2,0.000,ALERT,213.51,297.87,60.017,1411641903,"274151322000095","019011112586793",0.00,16.70,0,295.76,299.67,0.0,0.0,0.000,277950.6,277950.6,409,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411641953,175946.00
09/25/2014 06:45,2,0.000,ALERT,213.96,295.76,60.033,1411641903,"274151322000068","019011112586793",0.00,17.80,0,294.26,297.87,0.0,0.0,0.000,200235.8,200235.8,410,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411641956,175947.00
09/25/2014 06:45,2,0.000,ALERT,213.06,297.57,60.012,1411641903,"274151322000054","019011112586793",0.00,17.50,0,294.56,299.07,0.0,0.0,0.000,265753.4,265753.4,408,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411641958,175948.00
09/25/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1411641903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,86907.6,86907.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411642762,175949.00
09/25/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1411641903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85033.500000001,85033.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411642762,175950.00
09/25/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1411641903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86129.199999988,86129.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411642762,175951.00
09/25/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1411641903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,76875.100000024,76875.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411642762,175952.00
09/25/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1411641903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75155.199999988,75155.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411642762,175953.00
09/25/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1411641903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,72605.999999964,72605.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411642762,175954.00
09/25/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1411641903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,84812.200000047,84812.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411642762,175955.00
09/25/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1411641903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78001.400000036,78001.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411642762,175956.00
09/25/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1411641903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,96610.400000036,96610.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411642762,175957.00
09/25/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1411641903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,95669.4,95669.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411642762,175958.00
09/25/2014 07:00,2,0.000,ALERT,212.83,296.66,60.012,1411642804,"274151322000083","019011112586793",0.00,17.00,0,294.56,299.37,0.0,0.0,0.000,267821.2,267821.2,409,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411642839,175959.00
09/25/2014 07:00,2,0.000,ALERT,213.51,295.76,60.006,1411642804,"274151322000076","019011112586793",0.00,17.00,0,294.56,299.37,0.0,0.0,0.000,280404.4,280404.4,409,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411642841,175960.00
09/25/2014 07:00,2,0.000,ALERT,212.83,295.46,59.990,1411642804,"274151322000094","019011112586793",0.00,16.70,0,294.26,298.47,0.0,0.0,0.000,202005.3,202005.3,411,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411642843,175961.00
09/25/2014 07:00,2,0.000,ALERT,212.61,296.66,60.012,1411642804,"274151322000052","019011112586793",0.00,17.30,0,294.26,299.37,0.0,0.0,0.000,269103.0,269103.0,410,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411642845,175962.00
09/25/2014 07:00,2,0.000,ALERT,213.06,295.76,60.049,1411642804,"274151322000085","019011112586793",0.00,17.00,0,294.86,299.07,0.0,0.0,0.000,268285.7,268285.7,413,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411642847,175963.00
09/25/2014 07:00,2,0.000,ALERT,212.83,295.76,60.043,1411642804,"274151322000087","019011112586793",0.00,18.00,0,293.66,298.47,0.0,0.0,0.000,254970.3,254970.3,410,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411642849,175964.00
09/25/2014 07:00,2,0.000,ALERT,212.38,296.06,60.006,1411642804,"274151322000088","019011112586793",0.00,17.30,0,294.26,298.77,0.0,0.0,0.000,260641.9,260641.9,410,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411642850,175965.00
09/25/2014 07:00,2,0.000,ALERT,212.83,296.96,60.012,1411642804,"274151322000095","019011112586793",0.00,16.70,0,295.16,299.97,0.0,0.0,0.000,277950.6,277950.6,411,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411642852,175966.00
09/25/2014 07:00,2,0.000,ALERT,213.51,295.46,60.012,1411642804,"274151322000068","019011112586793",0.00,17.80,0,293.96,298.17,0.0,0.0,0.000,200235.8,200235.8,412,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411642854,175967.00
09/25/2014 07:00,2,0.000,ALERT,212.61,296.36,60.001,1411642804,"274151322000054","019011112586793",0.00,17.30,0,294.56,299.37,0.0,0.0,0.000,265753.4,265753.4,410,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411642856,175968.00
09/25/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1411642804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,76875.100000024,76875.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411643675,175969.00
09/25/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1411642804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75155.199999988,75155.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411643675,175970.00
09/25/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1411642804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,72605.999999964,72605.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411643675,175971.00
09/25/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1411642804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,84812.200000047,84812.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411643675,175972.00
09/25/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1411642804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78001.400000036,78001.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411643675,175973.00
09/25/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1411642804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,96610.400000036,96610.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411643675,175974.00
09/25/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1411642804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,95669.4,95669.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411643675,175975.00
09/25/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1411642804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,86907.6,86907.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411643675,175976.00
09/25/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1411642804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85033.500000001,85033.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411643675,175977.00
09/25/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1411642804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86129.199999988,86129.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411643675,175978.00
09/25/2014 07:15,2,0.000,ALERT,212.83,297.26,60.001,1411643704,"274151322000083","019011112586793",0.00,17.00,0,293.96,300.27,0.0,0.0,0.000,267821.2,267821.2,411,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411643739,175979.00
09/25/2014 07:15,2,0.000,ALERT,213.29,296.36,60.001,1411643704,"274151322000076","019011112586793",0.00,17.00,0,293.66,300.57,0.0,0.0,0.000,280404.4,280404.4,411,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411643741,175980.00
09/25/2014 07:15,2,0.000,ALERT,212.61,296.06,59.996,1411643704,"274151322000094","019011112586793",0.00,16.70,0,293.36,299.67,0.0,0.0,0.000,202005.3,202005.3,413,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411643743,175981.00
09/25/2014 07:15,2,0.000,ALERT,212.38,297.26,59.980,1411643704,"274151322000052","019011112586793",0.00,17.30,0,293.36,300.27,0.0,0.0,0.000,269103.0,269103.0,412,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411643745,175982.00
09/25/2014 07:15,2,0.000,ALERT,212.83,296.66,59.996,1411643704,"274151322000085","019011112586793",0.00,17.00,0,293.66,300.27,0.0,0.0,0.000,268285.7,268285.7,415,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411643747,175983.00
09/25/2014 07:15,2,0.000,ALERT,212.61,296.36,60.006,1411643704,"274151322000087","019011112586793",0.00,18.00,0,292.16,299.37,0.0,0.0,0.000,254970.3,254970.3,412,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411643748,175984.00
09/25/2014 07:15,2,0.000,ALERT,212.16,296.96,60.001,1411643704,"274151322000088","019011112586793",0.00,17.30,0,293.66,299.97,0.0,0.0,0.000,260641.9,260641.9,412,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411643750,175985.00
09/25/2014 07:15,2,0.000,ALERT,212.61,297.87,60.012,1411643704,"274151322000095","019011112586793",0.00,16.30,0,294.86,301.17,0.0,0.0,0.000,277950.6,277950.6,413,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411643752,175986.00
09/25/2014 07:15,2,0.000,ALERT,213.29,296.06,60.006,1411643704,"274151322000068","019011112586793",0.00,17.50,0,293.06,299.37,0.0,0.0,0.000,200235.8,200235.8,414,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411643754,175987.00
09/25/2014 07:15,2,0.000,ALERT,212.38,296.96,60.006,1411643704,"274151322000054","019011112586793",0.00,17.50,0,293.36,300.27,0.0,0.0,0.000,265753.4,265753.4,412,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411643756,175988.00
09/25/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1411643704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,84812.200000047,84812.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411644574,175989.00
09/25/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1411643704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78001.400000036,78001.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411644574,175990.00
09/25/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1411643704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,96610.400000036,96610.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411644574,175991.00
09/25/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1411643704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,95669.4,95669.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411644574,175992.00
09/25/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1411643704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,86907.6,86907.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411644574,175993.00
09/25/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1411643704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85033.500000001,85033.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411644574,175994.00
09/25/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1411643704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86129.199999988,86129.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411644574,175995.00
09/25/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1411643704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,76875.100000024,76875.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411644574,175996.00
09/25/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1411643704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75155.199999988,75155.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411644574,175997.00
09/25/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1411643704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,72605.999999964,72605.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411644574,175998.00
09/25/2014 07:30,2,0.000,ALERT,212.83,297.57,59.990,1411644605,"274151322000083","019011112586793",0.00,17.00,0,295.46,300.57,0.0,0.0,0.000,267821.2,267821.2,413,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411644641,175999.00
09/25/2014 07:30,2,0.000,ALERT,213.29,297.87,60.001,1411644605,"274151322000076","019011112586793",0.00,17.00,0,295.16,299.97,0.0,0.0,0.000,280404.4,280404.4,413,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411644642,176000.00
09/25/2014 07:30,2,0.000,ALERT,212.83,297.26,59.975,1411644605,"274151322000094","019011112586793",0.00,16.70,0,294.86,299.67,0.0,0.0,0.000,202005.3,202005.3,415,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411644644,176001.00
09/25/2014 07:30,2,0.000,ALERT,212.61,296.96,60.001,1411644605,"274151322000052","019011112586793",0.00,17.30,0,295.16,300.57,0.0,0.0,0.000,269103.0,269103.0,414,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411644646,176002.00
09/25/2014 07:30,2,0.000,ALERT,213.06,297.87,60.033,1411644605,"274151322000085","019011112586793",0.00,17.00,0,295.16,299.97,0.0,0.0,0.000,268285.7,268285.7,417,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411644648,176003.00
09/25/2014 07:30,2,0.000,ALERT,213.06,296.66,59.996,1411644605,"274151322000087","019011112586793",0.00,18.00,0,294.86,299.67,0.0,0.0,0.000,254970.3,254970.3,414,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411644650,176004.00
09/25/2014 07:30,2,0.000,ALERT,212.61,297.26,59.996,1411644605,"274151322000088","019011112586793",0.00,17.30,0,295.46,300.27,0.0,0.0,0.000,260641.9,260641.9,414,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411644652,176005.00
09/25/2014 07:30,2,0.000,ALERT,212.83,298.47,60.001,1411644605,"274151322000095","019011112586793",0.00,16.30,0,296.36,301.17,0.0,0.0,0.000,277950.6,277950.6,415,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411644653,176006.00
09/25/2014 07:30,2,0.000,ALERT,213.51,296.66,60.001,1411644605,"274151322000068","019011112586793",0.00,17.50,0,294.86,299.37,0.0,0.0,0.000,200235.8,200235.8,416,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411644655,176007.00
09/25/2014 07:30,2,0.000,ALERT,212.61,297.26,60.001,1411644605,"274151322000054","019011112586793",0.00,17.50,0,295.16,300.57,0.0,0.0,0.000,265753.4,265753.4,414,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411644657,176008.00
09/25/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1411644605,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,95669.4,95669.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411645475,176009.00
09/25/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1411644605,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,86907.6,86907.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411645475,176010.00
09/25/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1411644605,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85033.500000001,85033.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411645475,176011.00
09/25/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1411644605,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86129.199999988,86129.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411645475,176012.00
09/25/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1411644605,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,76875.100000024,76875.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411645475,176013.00
09/25/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1411644605,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75155.199999988,75155.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411645475,176014.00
09/25/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1411644605,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,72605.999999964,72605.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411645475,176015.00
09/25/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1411644605,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,84812.200000047,84812.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411645475,176016.00
09/25/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1411644605,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78001.400000036,78001.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411645475,176017.00
09/25/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1411644605,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,96610.400000036,96610.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411645475,176018.00
09/25/2014 07:45,2,0.000,ALERT,213.74,298.17,59.990,1411645504,"274151322000083","019011112586793",0.00,17.00,0,294.26,300.57,0.0,0.0,0.000,267821.2,267821.2,415,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411645539,176019.00
09/25/2014 07:45,2,0.000,ALERT,214.19,298.47,59.996,1411645504,"274151322000076","019011112586793",0.00,17.00,0,294.26,299.97,0.0,0.0,0.000,280404.4,280404.4,415,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411645541,176020.00
09/25/2014 07:45,2,0.000,ALERT,213.51,297.57,59.959,1411645504,"274151322000094","019011112586793",0.00,16.70,0,293.66,299.37,0.0,0.0,0.000,202005.3,202005.3,417,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411645543,176021.00
09/25/2014 07:45,2,0.000,ALERT,213.29,297.26,59.990,1411645504,"274151322000052","019011112586793",0.00,17.30,0,293.96,300.57,0.0,0.0,0.000,269103.0,269103.0,416,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411645545,176022.00
