ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/25/2014 07:45,2,0.000,ALERT,213.74,298.17,60.028,1411645504,"274151322000085","019011112586793",0.00,17.00,0,294.26,299.67,0.0,0.0,0.000,268285.7,268285.7,419,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411645546,176023.00
09/25/2014 07:45,2,0.000,ALERT,213.74,296.96,59.990,1411645504,"274151322000087","019011112586793",0.00,18.00,0,293.36,299.67,0.0,0.0,0.000,254970.3,254970.3,416,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411645548,176024.00
09/25/2014 07:45,2,0.000,ALERT,213.29,297.26,59.996,1411645504,"274151322000088","019011112586793",0.00,17.30,0,293.96,299.97,0.0,0.0,0.000,260641.9,260641.9,416,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411645550,176025.00
09/25/2014 07:45,2,0.000,ALERT,213.51,298.77,59.990,1411645504,"274151322000095","019011112586793",0.00,16.30,0,295.16,301.17,0.0,0.0,0.000,277950.6,277950.6,417,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411645552,176026.00
09/25/2014 07:45,2,0.000,ALERT,214.19,296.96,59.990,1411645504,"274151322000068","019011112586793",0.00,17.50,0,293.36,299.37,0.0,0.0,0.000,200235.8,200235.8,418,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411645554,176027.00
09/25/2014 07:45,2,0.000,ALERT,213.51,297.57,59.996,1411645504,"274151322000054","019011112586793",0.00,17.50,0,293.96,300.27,0.0,0.0,0.000,265753.4,265753.4,416,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411645556,176028.00
09/25/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1411645504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86129.199999988,86129.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411646373,176029.00
09/25/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1411645504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,76875.100000024,76875.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411646373,176030.00
09/25/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1411645504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75155.199999988,75155.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411646373,176031.00
09/25/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1411645504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,72605.999999964,72605.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411646373,176032.00
09/25/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1411645504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,84812.200000047,84812.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411646373,176033.00
09/25/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1411645504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78001.400000036,78001.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411646373,176034.00
09/25/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1411645504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,96610.400000036,96610.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411646373,176035.00
09/25/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1411645504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,95669.4,95669.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411646373,176036.00
09/25/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1411645504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,86907.6,86907.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411646373,176037.00
09/25/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1411645504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85033.500000001,85033.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411646373,176038.00
09/25/2014 08:00,2,0.000,ALERT,213.51,297.57,60.012,1411646405,"274151322000083","019011112586793",0.00,17.00,0,295.46,300.87,0.0,0.0,0.000,267821.2,267821.2,417,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411646440,176039.00
09/25/2014 08:00,2,0.000,ALERT,214.19,297.26,60.017,1411646405,"274151322000076","019011112586793",0.00,17.00,0,295.16,300.87,0.0,0.0,0.000,280404.4,280404.4,417,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411646441,176040.00
09/25/2014 08:00,2,0.000,ALERT,213.74,297.26,60.012,1411646405,"274151322000094","019011112586793",0.00,16.70,0,294.86,299.97,0.0,0.0,0.000,202005.3,202005.3,419,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411646443,176041.00
09/25/2014 08:00,2,0.000,ALERT,213.29,297.26,60.012,1411646405,"274151322000052","019011112586793",0.00,17.30,0,294.86,300.87,0.0,0.0,0.000,269103.0,269103.0,418,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411646445,176042.00
09/25/2014 08:00,2,0.000,ALERT,213.74,297.57,60.012,1411646405,"274151322000085","019011112586793",0.00,17.00,0,295.46,300.57,0.0,0.0,0.000,268285.7,268285.7,421,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411646447,176043.00
09/25/2014 08:00,2,0.000,ALERT,213.51,296.66,60.006,1411646405,"274151322000087","019011112586793",0.00,18.00,0,294.56,299.97,0.0,0.0,0.000,254970.3,254970.3,418,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411646449,176044.00
09/25/2014 08:00,2,0.000,ALERT,213.29,297.26,60.043,1411646405,"274151322000088","019011112586793",0.00,17.30,0,294.86,300.27,0.0,0.0,0.000,260641.9,260641.9,418,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411646451,176045.00
09/25/2014 08:00,2,0.000,ALERT,213.74,298.17,60.043,1411646405,"274151322000095","019011112586793",0.00,16.30,0,296.36,301.17,0.0,0.0,0.000,277950.6,277950.6,419,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411646452,176046.00
09/25/2014 08:00,2,0.000,ALERT,214.41,296.66,60.033,1411646405,"274151322000068","019011112586793",0.00,17.50,0,294.56,299.67,0.0,0.0,0.000,200235.8,200235.8,420,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411646454,176047.00
09/25/2014 08:00,2,0.000,ALERT,213.29,297.57,60.012,1411646405,"274151322000054","019011112586793",0.00,17.50,0,294.86,300.87,0.0,0.0,0.000,265753.4,265753.4,418,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411646456,176048.00
09/25/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1411646405,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,72605.999999964,72605.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411647274,176049.00
09/25/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1411646405,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,84812.200000047,84812.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411647274,176050.00
09/25/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1411646405,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78001.400000036,78001.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411647274,176051.00
09/25/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1411646405,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,96610.400000036,96610.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411647274,176052.00
09/25/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1411646405,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,95669.4,95669.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411647274,176053.00
09/25/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1411646405,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,86907.6,86907.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411647274,176054.00
09/25/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1411646405,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85033.500000001,85033.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411647274,176055.00
09/25/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1411646405,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86129.199999988,86129.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411647274,176056.00
09/25/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1411646405,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,76875.100000024,76875.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411647274,176057.00
09/25/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1411646405,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75155.199999988,75155.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411647274,176058.00
09/25/2014 08:15,2,0.057,ALERT,213.06,297.26,60.049,1411647304,"274151322000083","019011112586793",18.94,17.00,0,284.94,300.87,1.1,0.0,0.000,267821.2,267821.2,419,0,0,0,L,1151911521,1,121.55,123.14,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1411647339,176059.00
09/25/2014 08:15,2,0.057,ALERT,213.74,296.36,60.017,1411647304,"274151322000076","019011112586793",20.00,17.00,0,284.04,300.57,1.2,0.0,0.000,280404.4,280404.4,419,0,0,0,L,1151911521,1,121.78,123.59,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1411647341,176060.00
09/25/2014 08:15,2,0.000,ALERT,213.51,299.37,60.028,1411647304,"274151322000094","019011112586793",38.63,16.70,0,284.04,368.80,0.0,0.0,0.000,202005.3,202005.3,421,0,0,0,L,1151911521,1,121.55,123.59,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1411647343,176061.00
09/25/2014 08:15,2,0.080,ALERT,213.06,297.26,60.022,1411647304,"274151322000052","019011112586793",18.91,17.30,0,284.34,300.87,1.5,0.0,0.000,269103.0,269103.0,420,0,0,0,L,1151911521,1,121.10,123.36,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1411647344,176062.00
09/25/2014 08:15,2,0.055,ALERT,213.51,296.66,60.049,1411647304,"274151322000085","019011112586793",19.88,17.00,0,284.04,300.57,1.1,0.0,0.000,268285.7,268285.7,423,0,0,0,L,1151911521,1,122.23,123.14,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1411647346,176063.00
09/25/2014 08:15,2,0.066,ALERT,213.06,296.36,60.022,1411647304,"274151322000087","019011112586793",18.31,18.00,0,283.74,299.97,1.2,0.0,0.000,254970.3,254970.3,420,0,0,0,L,1151911521,1,121.78,123.14,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1411647348,176064.00
09/25/2014 08:15,2,0.043,ALERT,212.83,296.66,60.017,1411647304,"274151322000088","019011112586793",18.65,17.30,0,284.64,300.57,0.8,0.0,0.000,260641.9,260641.9,420,0,0,0,L,1151911521,1,122.23,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1411647350,176065.00
09/25/2014 08:15,2,0.051,ALERT,213.06,297.57,60.012,1411647304,"274151322000095","019011112586793",20.02,16.70,0,285.24,301.47,1.0,0.0,0.000,277950.6,277950.6,421,0,0,0,L,1151911521,1,122.01,122.91,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1411647352,176066.00
09/25/2014 08:15,2,0.008,ALERT,213.96,343.55,60.017,1411647304,"274151322000068","019011112586793",38.90,17.80,0,283.74,369.10,0.0,0.0,0.000,200235.8,200235.8,422,0,0,0,L,1151911521,1,122.23,123.59,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1411647354,176067.00
09/25/2014 08:15,2,0.053,ALERT,212.83,297.26,60.038,1411647304,"274151322000054","019011112586793",19.48,17.50,0,284.34,300.87,1.1,0.0,0.000,265753.4,265753.4,420,0,0,0,L,1151911521,1,121.78,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1411647356,176068.00
09/25/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1411647304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,96610.400000036,96610.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411648173,176069.00
09/25/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1411647304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,95669.4,95669.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411648173,176070.00
09/25/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1411647304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,86907.6,86907.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411648173,176071.00
09/25/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1411647304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85033.500000001,85033.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411648173,176072.00
09/25/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1411647304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86129.199999988,86129.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411648173,176073.00
09/25/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1411647304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,76875.100000024,76875.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411648173,176074.00
09/25/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1411647304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75155.199999988,75155.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411648173,176075.00
09/25/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1411647304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,72605.999999964,72605.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411648173,176076.00
09/25/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1411647304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,84812.200000047,84812.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411648173,176077.00
09/25/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1411647304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78001.400000036,78001.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411648173,176078.00
09/25/2014 08:30,2,0.092,ACTIVE,213.74,333.33,60.028,1411648204,"274151322000083","019011112586793",24.99,17.50,0,292.46,334.24,2.3,0.3,0.000,267821.2,267821.2,421,0,0,0,L,1151911521,1,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411648238,176079.00
09/25/2014 08:30,2,0.096,ACTIVE,214.19,351.07,60.022,1411648204,"274151322000076","019011112586793",25.47,17.80,0,292.16,352.27,2.5,0.5,0.000,280404.4,280404.4,421,0,0,0,L,1151911521,1,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411648239,176080.00
09/25/2014 08:30,2,0.000,ALERT,213.74,300.27,60.028,1411648204,"274151322000094","019011112586793",40.43,17.00,0,291.55,386.23,0.0,0.0,0.000,202005.3,202005.3,423,0,0,0,L,1151911521,1,121.78,123.36,0002,14,0,0,0,0,0,0,255,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1411648241,176081.00
09/25/2014 08:30,2,0.109,ACTIVE,213.51,335.44,60.028,1411648204,"274151322000052","019011112586793",25.76,17.80,0,292.16,336.64,2.9,0.9,0.000,269103.0,269103.0,422,0,0,0,L,1151911521,1,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411648242,176082.00
09/25/2014 08:30,2,0.092,ACTIVE,213.96,341.15,60.022,1411648204,"274151322000085","019011112586793",25.09,17.80,0,292.16,342.35,2.4,0.3,0.000,268285.7,268285.7,425,0,0,0,L,1151911521,1,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411648243,176083.00
09/25/2014 08:30,2,0.102,ACTIVE,213.96,328.52,60.022,1411648204,"274151322000087","019011112586793",24.01,18.30,0,291.55,335.44,2.5,0.5,0.000,254970.3,254970.3,422,0,0,0,L,1151911521,1,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411648244,176084.00
09/25/2014 08:30,2,0.070,ACTIVE_NO_POWER,213.29,310.49,60.022,1411648204,"274151322000088","019011112586793",25.25,17.80,0,292.16,311.09,1.8,0.0,0.000,260641.9,260641.9,422,0,0,0,L,1151911521,1,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411648245,176085.00
09/25/2014 08:30,2,0.078,ACTIVE,213.74,330.03,60.028,1411648204,"274151322000095","019011112586793",26.62,17.00,0,293.36,334.84,2.1,0.2,0.000,277950.6,277950.6,423,0,0,0,L,1151911521,1,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411648245,176086.00
09/25/2014 08:30,2,0.008,ALERT,214.41,297.57,60.022,1411648204,"274151322000068","019011112586793",40.53,18.00,0,291.55,384.73,0.0,0.0,0.000,200235.8,200235.8,424,0,0,0,L,1151911521,1,122.68,123.36,0002,18,0,0,0,0,0,0,255,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1411648247,176087.00
09/25/2014 08:30,2,0.086,ACTIVE,213.51,336.34,60.022,1411648204,"274151322000054","019011112586793",25.54,18.30,0,292.46,338.14,2.2,0.2,0.000,265753.4,265753.4,422,0,0,0,L,1151911521,1,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411648248,176088.00
09/25/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1411648204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85033.500000001,85033.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411649067,176089.00
09/25/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1411648204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86129.199999988,86129.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411649067,176090.00
09/25/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1411648204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,76875.100000024,76875.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411649067,176091.00
09/25/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1411648204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75155.199999988,75155.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411649067,176092.00
09/25/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1411648204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,72605.999999964,72605.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411649067,176093.00
09/25/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1411648204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,84812.200000047,84812.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411649067,176094.00
09/25/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1411648204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78001.400000036,78001.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411649067,176095.00
09/25/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1411648204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,96610.400000036,96610.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411649067,176096.00
09/25/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1411648204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,95669.4,95669.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411649067,176097.00
09/25/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1411648204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,86907.6,86907.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411649067,176098.00
09/25/2014 08:45,1,0.006,ALERT,214.3,405.13,60.03,1411649104,"033051125000118","019011112586793",42.63,16,0.000,404.56,406.20,0.2,0.0,0.000,96610.400000036,96610.699999988,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1411649131,176099.00
09/25/2014 08:45,1,0.020,ALERT,214.7,342.66,60.00,1411649104,"033051125000150","019011112586793",42.62,15,0.000,301.16,440.64,0.8,0.0,0.000,95669.4,95669.8,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1411649136,176100.00
09/25/2014 08:45,2,0.186,ALERT,213.51,336.64,59.990,1411649104,"274151322000083","019011112586793",26.60,19.00,0,296.96,341.15,5.0,2.9,0.022,267821.5,267821.5,422,0,0,0,L,1151911521,1,122.91,122.46,0002,15,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411649141,176101.00
09/25/2014 08:45,2,0.195,ALERT,214.41,336.64,59.980,1411649104,"274151322000076","019011112586793",27.35,19.30,0,296.66,353.77,5.4,3.3,0.022,280404.8,280404.8,422,0,0,0,L,1151911521,1,123.14,122.91,0002,18,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411649142,176102.00
09/25/2014 08:45,2,0.113,ALERT,213.74,336.94,59.990,1411649104,"274151322000094","019011112586793",30.08,18.30,0,295.46,390.44,3.5,1.5,0.018,202005.4,202005.4,425,0,0,0,L,1151911521,1,122.68,122.91,0002,14,0,0,0,0,0,0,42,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411649144,176103.00
09/25/2014 08:45,2,0.207,ALERT,213.51,336.34,59.969,1411649104,"274151322000052","019011112586793",26.90,19.30,0,295.76,343.85,5.6,3.5,0.022,269103.5,269103.5,423,0,0,0,L,1151911521,1,122.23,122.68,0002,18,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411649146,176104.00
09/25/2014 08:45,2,0.189,ALERT,213.96,336.64,59.990,1411649104,"274151322000085","019011112586793",26.20,19.00,0,295.46,345.36,5.0,2.9,0.018,268286.1,268286.1,426,0,0,0,L,1151911521,1,123.36,122.46,0002,18,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411649148,176105.00
09/25/2014 08:45,2,0.191,ALERT,213.74,336.64,59.980,1411649104,"274151322000087","019011112586793",26.28,20.00,0,294.86,339.34,5.1,3.0,0.013,254970.7,254970.7,423,0,0,0,L,1151911521,1,123.14,122.68,0002,19,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411649150,176106.00
09/25/2014 08:45,2,0.172,ACTIVE,213.29,336.34,59.990,1411649104,"274151322000088","019011112586793",25.58,19.30,0,296.06,341.45,4.5,2.4,0.022,260642.1,260642.1,423,0,0,0,L,1151911521,1,123.36,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411649151,176107.00
09/25/2014 08:45,2,0.186,ALERT,213.51,336.04,60.001,1411649104,"274151322000095","019011112586793",26.98,18.70,0,296.96,339.34,5.1,3.0,0.018,277950.9,277950.9,424,0,0,0,L,1151911521,1,123.36,122.23,0002,16,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411649153,176108.00
09/25/2014 08:45,2,0.131,ALERT,214.19,338.44,59.990,1411649104,"274151322000068","019011112586793",30.40,19.50,0,294.86,392.25,4.1,2.0,0.013,200235.9,200235.9,426,0,0,0,L,1151911521,1,123.36,122.91,0002,17,0,0,0,0,0,0,40,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411649155,176109.00
09/25/2014 08:45,2,0.184,ALERT,213.51,336.04,59.990,1411649104,"274151322000054","019011112586793",26.64,19.50,0,296.36,346.26,5.0,2.9,0.022,265753.7,265753.7,423,0,0,0,L,1151911521,1,122.91,122.23,0002,18,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411649157,176110.00
09/25/2014 08:45,1,0.014,ALERT,213.6,300.35,60.03,1411649104,"040051121000195","019011112586793",27.12,15,0.000,299.81,308.01,0.4,0.0,0.000,85033.500000001,85033.500000001,4,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1411649273,176111.00
09/25/2014 08:45,1,0.046,ALERT,214.5,300.39,60.03,1411649104,"040051121000097","019011112586793",28.50,15,0.000,299.46,307.31,1.3,0.0,0.000,86129.199999988,86129.199999988,4,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1411649281,176112.00
09/25/2014 08:45,1,0.015,ACTIVE_NO_POWER,214.3,374.02,60.03,1411649104,"033051125000135","019011112586793",38.07,17,0.000,300.70,441.05,0.5,0.0,0.000,72605.999999964,72606.599999964,40,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411649307,176113.00
09/25/2014 08:45,1,0.061,ALERT,213.7,300.77,60.00,1411649104,"040051121000068","019011112586793",25.59,15,0.000,300.16,307.01,1.5,0.0,0.000,78001.400000036,78001.400000036,4,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1411649323,176114.00
09/25/2014 08:45,1,0.053,ALERT,213.5,301.48,60.03,1411649104,"040051121000185","019011112586793",27.13,15,0.000,300.39,307.51,1.4,0.0,0.000,86907.6,86907.6,4,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1411649331,176115.00
09/25/2014 08:45,1,0.024,ALERT,213.7,355.33,60.03,1411649104,"033051125000132","019011112586793",38.22,16,0.000,355.10,356.19,0.9,0.0,0.000,75155.199999988,75155.699999988,43,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1411649353,176116.00
09/25/2014 08:45,1,0.134,ALERT,213.4,302.04,60.03,1411649104,"040051121000095","019011112586793",25.39,15,0.000,300.18,306.96,3.3,0.0,0.000,76875.100000024,76875.100000024,4,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1411649372,176117.00
09/25/2014 08:45,1,0.081,ALERT,213.6,303.23,60.03,1411649104,"040051121000116","019011112586793",28.43,15,0.000,302.23,308.16,2.3,0.0,0.000,84812.200000047,84812.200000047,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1411649405,176118.00
09/25/2014 09:00,1,0.046,ACTIVE_NO_POWER,213.8,369.21,60.03,1411650004,"040051121000097","019011112586793",29.19,16,0.000,299.72,440.25,1.3,0.0,0.000,86129.199999988,86129.199999988,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411650007,176119.00
09/25/2014 09:00,1,0.335,ACTIVE_NO_POWER,213.4,395.67,60.03,1411650004,"040051121000095","019011112586793",22.00,16,0.000,299.53,437.55,7.2,0.0,0.000,76875.100000024,76875.199999988,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411650008,176120.00
09/25/2014 09:00,1,0.188,ACTIVE_NO_POWER,214.0,429.11,60.03,1411650004,"033051125000132","019011112586793",32.63,17,0.000,320.45,439.51,6.1,0.0,0.000,75155.699999988,75156.100000024,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411650009,176121.00
09/25/2014 09:00,1,0.179,ACTIVE,213.6,356.84,60.03,1411650004,"033051125000135","019011112586793",32.13,18,0.132,321.08,441.11,5.7,13.5,0.001,72606.599999964,72606.999999964,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411650011,176122.00
09/25/2014 09:00,1,0.202,ACTIVE_NO_POWER,213.9,400.53,60.03,1411650004,"033051125000118","019011112586793",37.56,17,0.000,318.90,444.39,7.5,0.0,0.000,96610.699999988,96611.600000024,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411650018,176123.00
09/25/2014 09:00,1,0.209,ACTIVE,213.8,328.36,60.03,1411650004,"033051125000150","019011112586793",38.00,17,0.096,316.12,443.91,7.9,6.4,0.121,95669.8,95670.6,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411650019,176124.00
09/25/2014 09:00,1,0.052,ACTIVE_NO_POWER,213.5,427.41,60.03,1411650004,"040051121000185","019011112586793",28.05,17,0.000,422.18,428.37,1.4,0.0,0.000,86907.6,86907.6,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411650021,176125.00
09/25/2014 09:00,1,0.221,ACTIVE,214.0,338.61,60.03,1411650004,"040051121000195","019011112586793",24.29,17,0.137,299.86,440.37,5.3,13.6,0.014,85033.500000001,85033.500000001,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411650022,176126.00
09/25/2014 09:00,2,0.311,ACTIVE,213.29,336.94,60.012,1411650004,"274151322000083","019011112586793",27.49,19.80,0,331.53,344.15,8.7,6.4,0.040,267822.8,267822.8,424,0,0,0,L,1151911521,1,122.01,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411650023,176127.00
09/25/2014 09:00,2,0.332,ACTIVE,214.19,335.74,60.017,1411650004,"274151322000076","019011112586793",27.71,20.00,0,333.03,344.15,9.3,7.1,0.057,280406.2,280406.2,424,0,0,0,L,1151911521,1,122.23,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411650024,176128.00
09/25/2014 09:00,2,0.189,ACTIVE,213.29,397.66,60.012,1411650004,"274151322000094","019011112586793",37.39,19.80,0,332.43,399.16,7.2,5.0,0.035,202006.3,202006.3,427,0,0,0,L,1151911521,1,122.01,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411650025,176129.00
09/25/2014 09:00,2,0.334,ACTIVE,213.29,336.94,60.012,1411650004,"274151322000052","019011112586793",27.37,20.00,0,330.93,344.45,9.3,7.1,0.044,269104.9,269104.9,425,0,0,0,L,1151911521,1,121.78,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411650026,176130.00
09/25/2014 09:00,2,0.314,ACTIVE,213.51,336.94,60.012,1411650004,"274151322000085","019011112586793",27.23,19.80,0,332.13,343.85,8.7,6.5,0.044,268287.3,268287.3,428,0,0,0,L,1151911521,1,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411650027,176131.00
09/25/2014 09:00,2,0.316,ACTIVE,213.29,335.44,59.996,1411650004,"274151322000087","019011112586793",26.86,21.30,0,331.83,344.76,8.6,6.4,0.040,254972.0,254972.0,425,0,0,0,L,1151911521,1,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411650028,176132.00
09/25/2014 09:00,2,0.297,ACTIVE,213.06,337.24,60.033,1411650004,"274151322000088","019011112586793",26.48,20.00,0,331.23,343.85,8.0,5.8,0.040,260643.2,260643.2,424,0,0,0,L,1151911521,1,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411650029,176133.00
09/25/2014 09:00,2,0.324,ACTIVE,213.51,335.44,60.006,1411650004,"274151322000095","019011112586793",27.27,19.50,0,331.83,344.45,9.0,6.7,0.049,277952.2,277952.2,426,0,0,0,L,1151911521,1,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411650030,176134.00
09/25/2014 09:00,2,0.205,ACTIVE,214.19,403.67,60.012,1411650004,"274151322000068","019011112586793",37.99,21.30,0,333.93,406.07,8.0,5.7,0.044,200237.0,200237.0,428,0,0,0,L,1151911521,1,122.46,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411650031,176135.00
09/25/2014 09:00,2,0.314,ACTIVE,213.06,337.24,60.022,1411650004,"274151322000054","019011112586793",26.94,20.30,0,330.93,343.85,8.6,6.4,0.040,265754.9,265754.9,425,0,0,0,L,1151911521,1,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411650032,176136.00
09/25/2014 09:00,1,0.081,ALERT,213.7,339.06,60.03,1411650004,"040051121000116","019011112586793",28.95,15,0.000,338.36,347.45,2.3,0.0,0.000,84812.200000047,84812.300000011,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1411650035,176137.00
09/25/2014 09:00,1,0.060,ALERT,214.1,409.61,60.03,1411650004,"040051121000068","019011112586793",26.40,16,0.000,409.04,421.79,1.5,0.0,0.000,78001.400000036,78001.400000036,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1411650038,176138.00
09/25/2014 09:15,1,0.317,ACTIVE_NO_POWER,213.0,396.66,60.03,1411650904,"040051121000097","019011112586793",23.68,18,0.000,312.92,441.56,7.3,0.0,0.000,86129.199999988,86130.100000024,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411650906,176139.00
09/25/2014 09:15,1,0.387,ACTIVE_NO_POWER,213.2,422.86,60.00,1411650904,"040051121000095","019011112586793",21.37,18,0.000,315.50,437.97,8.1,0.0,0.053,76875.199999988,76875.900000036,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411650908,176140.00
09/25/2014 09:15,1,0.211,ACTIVE_NO_POWER,213.4,387.56,60.00,1411650904,"033051125000132","019011112586793",33.12,18,0.000,318.19,439.22,6.9,0.0,0.000,75156.100000024,75157.100000024,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411650909,176141.00
09/25/2014 09:15,1,0.206,ACTIVE,212.7,355.04,60.00,1411650904,"033051125000135","019011112586793",32.01,18,0.135,321.25,441.90,6.5,11.3,0.002,72606.999999964,72607.999999964,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411650910,176142.00
09/25/2014 09:15,1,0.330,ACTIVE_NO_POWER,212.5,390.32,60.00,1411650904,"040051121000116","019011112586793",24.47,17,0.000,302.14,439.20,7.9,0.0,0.000,84812.300000011,84812.900000035,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411650911,176143.00
09/25/2014 09:15,1,0.296,ACTIVE_NO_POWER,212.8,407.41,60.00,1411650904,"040051121000068","019011112586793",22.63,17,0.000,301.81,440.46,6.5,0.0,0.000,78001.400000036,78001.800000012,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411650913,176144.00
09/25/2014 09:15,1,0.234,ACTIVE,213.4,353.88,60.00,1411650904,"033051125000118","019011112586793",37.53,18,0.132,313.49,444.64,8.7,12.8,0.015,96611.600000024,96613,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411650914,176145.00
09/25/2014 09:15,1,0.242,ACTIVE,213.3,337.28,60.00,1411650904,"033051125000150","019011112586793",38.07,18,0.136,316.02,445.14,9.1,11.1,0.072,95670.6,95672,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411650915,176146.00
09/25/2014 09:15,1,0.329,ACTIVE,213.2,349.38,60.00,1411650904,"040051121000185","019011112586793",21.88,18,0.143,317.36,440.08,7.1,13.6,0.002,86907.6,86908.5,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411650917,176147.00
09/25/2014 09:15,1,0.285,ACTIVE_NO_POWER,213.3,394.62,60.00,1411650904,"040051121000195","019011112586793",22.16,18,0.000,320.07,440.87,6.1,0.0,0.000,85033.500000001,85034.199999989,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411650918,176148.00
09/25/2014 09:15,2,0.352,ACTIVE,213.51,336.94,59.985,1411650904,"274151322000083","019011112586793",27.43,20.70,0,324.62,341.15,9.8,7.5,0.053,267824.5,267824.5,425,0,0,0,L,1151911521,1,121.55,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411650919,176149.00
09/25/2014 09:15,2,0.373,ACTIVE,213.74,335.44,59.969,1411650904,"274151322000076","019011112586793",27.93,21.00,0,324.62,341.75,10.6,8.3,0.062,280408.2,280408.2,425,0,0,0,L,1151911521,1,122.01,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411650920,176150.00
09/25/2014 09:15,2,0.223,ACTIVE,213.29,394.05,59.990,1411650904,"274151322000094","019011112586793",36.98,21.50,0,332.43,407.57,8.4,6.2,0.044,202007.8,202007.8,428,0,0,0,L,1151911521,1,121.78,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411650921,176151.00
09/25/2014 09:15,2,0.377,ACTIVE,213.06,336.34,59.990,1411650904,"274151322000052","019011112586793",27.35,21.00,0,323.72,341.45,10.4,8.1,0.049,269106.9,269106.9,426,0,0,0,L,1151911521,1,121.55,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411650922,176152.00
09/25/2014 09:15,2,0.352,ACTIVE,213.29,336.94,59.953,1411650904,"274151322000085","019011112586793",27.59,20.30,0,324.02,341.45,9.8,7.6,0.049,268289.1,268289.1,429,0,0,0,L,1151911521,1,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411650923,176153.00
09/25/2014 09:15,2,0.359,ACTIVE,213.29,335.14,59.990,1411650904,"274151322000087","019011112586793",26.86,22.00,0,324.62,341.15,9.8,7.5,0.044,254973.8,254973.8,426,0,0,0,L,1151911521,1,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411650924,176154.00
09/25/2014 09:15,2,0.334,ACTIVE,212.83,335.44,59.990,1411650904,"274151322000088","019011112586793",26.82,20.70,0,323.41,341.15,9.1,6.9,0.044,260644.8,260644.8,425,0,0,0,L,1151911521,1,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411650925,176155.00
09/25/2014 09:15,2,0.363,ACTIVE,213.29,336.94,59.996,1411650904,"274151322000095","019011112586793",27.81,20.30,0,323.72,340.85,10.2,8.0,0.057,277954.1,277954.1,427,0,0,0,L,1151911521,1,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411650926,176156.00
09/25/2014 09:15,2,0.244,ACTIVE,213.96,391.94,59.990,1411650904,"274151322000068","019011112586793",36.86,22.80,0,333.03,412.68,9.1,6.9,0.040,200238.6,200238.6,429,0,0,0,L,1151911521,1,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411650927,176157.00
09/25/2014 09:15,2,0.355,ACTIVE,212.83,336.04,59.990,1411650904,"274151322000054","019011112586793",27.10,21.30,0,324.02,341.15,9.8,7.5,0.049,265756.7,265756.7,426,0,0,0,L,1151911521,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411650928,176158.00
09/25/2014 09:30,1,0.400,ACTIVE,213.2,334.34,60.03,1411651804,"040051121000097","019011112586793",24.69,19,0.135,315.72,441.83,9.8,7.4,0.098,86130.100000024,86131.100000024,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411651806,176159.00
09/25/2014 09:30,1,0.484,ACTIVE,213.5,325.74,60.03,1411651804,"040051121000095","019011112586793",21.71,18,0.099,312.96,437.60,10.4,10.0,0.184,76875.900000036,76876.800000012,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411651807,176160.00
09/25/2014 09:30,1,0.262,ACTIVE_NO_POWER,214.1,429.65,60.03,1411651804,"033051125000132","019011112586793",33.08,18,0.000,315.75,439.26,8.6,0.0,0.000,75157.100000024,75158.199999988,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411651809,176161.00
09/25/2014 09:30,1,0.252,ACTIVE,213.5,358.19,60.03,1411651804,"033051125000135","019011112586793",33.09,19,0.136,318.47,441.31,8.3,13.7,0.006,72607.999999964,72608.999999964,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411651810,176162.00
09/25/2014 09:30,1,0.407,ACTIVE_NO_POWER,213.6,384.57,60.03,1411651804,"040051121000116","019011112586793",24.82,17,0.000,312.23,440.02,9.9,0.0,0.127,84812.900000035,84813.600000023,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411651812,176163.00
09/25/2014 09:30,1,0.420,ACTIVE,213.9,388.68,60.03,1411651804,"040051121000068","019011112586793",21.91,18,0.000,315.38,440.16,9.1,5.5,0.000,78001.800000012,78002.800000012,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411651813,176164.00
09/25/2014 09:30,1,0.290,ACTIVE,214.1,385.65,60.03,1411651804,"033051125000118","019011112586793",38.42,18,0.000,318.11,445.85,11.0,7.1,0.186,96613,96614.699999988,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411651814,176165.00
09/25/2014 09:30,1,0.305,ACTIVE_NO_POWER,213.6,378.39,60.03,1411651804,"033051125000150","019011112586793",38.06,18,0.017,317.41,445.24,11.5,0.0,0.204,95672,95673.7,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411651815,176166.00
09/25/2014 09:30,1,0.401,ACTIVE,213.8,349.35,60.03,1411651804,"040051121000185","019011112586793",22.89,18,0.140,316.29,440.10,9.1,11.2,0.014,86908.5,86909.3,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411651817,176167.00
09/25/2014 09:30,1,0.375,ACTIVE,213.5,370.94,60.03,1411651804,"040051121000195","019011112586793",23.13,18,0.136,318.99,441.93,8.6,12.9,0.001,85034.199999989,85035.199999989,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411651818,176168.00
09/25/2014 09:30,2,0.434,ACTIVE,214.87,339.34,60.017,1411651804,"274151322000083","019011112586793",27.57,21.30,0,330.33,343.85,12.1,9.8,0.075,267826.6,267826.6,426,0,0,0,L,1151911521,1,122.46,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411651819,176169.00
09/25/2014 09:30,2,0.455,ACTIVE,215.54,339.65,60.038,1411651804,"274151322000076","019011112586793",28.31,21.80,0,331.23,344.45,13.0,10.7,0.084,280410.4,280410.4,426,0,0,0,L,1151911521,1,122.68,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411651820,176170.00
09/25/2014 09:30,2,0.283,ACTIVE,215.09,387.44,60.022,1411651804,"274151322000094","019011112586793",36.36,22.50,0,334.24,408.48,10.4,8.2,0.057,202009.4,202009.4,429,0,0,0,L,1151911521,1,122.23,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411651821,176171.00
09/25/2014 09:30,2,0.455,ACTIVE,214.64,338.14,60.012,1411651804,"274151322000052","019011112586793",27.77,21.80,0,330.03,344.15,12.8,10.4,0.066,269109.0,269109.0,427,0,0,0,L,1151911521,1,122.23,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411651822,176172.00
09/25/2014 09:30,2,0.436,ACTIVE,214.64,340.25,60.028,1411651804,"274151322000085","019011112586793",27.75,21.30,0,331.53,344.15,12.2,9.9,0.071,268291.2,268291.2,430,0,0,0,L,1151911521,1,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411651823,176173.00
