ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/25/2014 09:30,2,0.436,ACTIVE,214.87,338.44,60.017,1411651804,"274151322000087","019011112586793",27.27,22.80,0,330.93,343.85,12.1,9.7,0.066,254975.7,254975.7,427,0,0,0,L,1151911521,1,122.68,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411651824,176174.00
09/25/2014 09:30,2,0.416,ACTIVE,214.41,337.84,60.022,1411651804,"274151322000088","019011112586793",27.02,21.50,0,330.33,343.55,11.4,9.0,0.062,260646.7,260646.7,426,0,0,0,L,1151911521,1,122.91,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411651825,176175.00
09/25/2014 09:30,2,0.451,ACTIVE,214.64,340.85,60.028,1411651804,"274151322000095","019011112586793",27.75,21.00,0,330.63,343.85,12.7,10.3,0.075,277956.2,277956.2,428,0,0,0,L,1151911521,1,122.91,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411651826,176176.00
09/25/2014 09:30,2,0.287,ACTIVE,215.54,406.07,60.006,1411651804,"274151322000068","019011112586793",38.25,23.50,0,335.14,415.69,11.1,8.8,0.057,200240.4,200240.4,430,0,0,0,L,1151911521,1,122.91,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411651827,176177.00
09/25/2014 09:30,2,0.430,ACTIVE,214.87,338.14,60.001,1411651804,"274151322000054","019011112586793",27.83,22.00,0,330.33,343.55,12.2,9.8,0.066,265758.7,265758.7,427,0,0,0,L,1151911521,1,122.68,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411651828,176178.00
09/25/2014 09:45,1,1.034,ACTIVE,214.1,339.04,60.03,1411652704,"040051121000097","019011112586793",26.11,19,0.201,315.72,441.97,26.8,17.5,0.260,86131.100000024,86134.300000012,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411652706,176179.00
09/25/2014 09:45,1,1.077,ACTIVE,213.9,382.41,60.03,1411652704,"040051121000095","019011112586793",23.47,19,0.171,315.57,438.26,25.1,13.3,0.030,76876.800000012,76879.400000036,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411652708,176180.00
09/25/2014 09:45,1,0.667,ACTIVE,214.2,322.24,60.03,1411652704,"033051125000132","019011112586793",34.33,19,0.185,316.57,440.07,22.7,13.6,0.243,75158.199999988,75160.699999988,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411652709,176181.00
09/25/2014 09:45,1,0.658,ACTIVE,214.0,394.27,60.03,1411652704,"033051125000135","019011112586793",34.81,19,0.136,318.11,442.38,22.8,28.8,0.024,72608.999999964,72611.799999964,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411652710,176182.00
09/25/2014 09:45,1,1.056,ACTIVE,214.3,352.98,60.03,1411652704,"040051121000116","019011112586793",26.17,18,0.165,312.40,440.10,27.5,23.6,0.247,84813.600000023,84816.700000047,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411652711,176183.00
09/25/2014 09:45,1,1.049,ACTIVE,214.9,339.45,60.03,1411652704,"040051121000068","019011112586793",23.36,18,0.206,318.01,440.95,24.3,21.1,0.211,78002.800000012,78005.600000024,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411652713,176184.00
09/25/2014 09:45,1,0.767,ACTIVE,214.4,382.87,60.03,1411652704,"033051125000118","019011112586793",39.39,19,0.226,312.01,443.61,30.0,30.9,0.106,96614.699999988,96618.400000036,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411652714,176185.00
09/25/2014 09:45,1,0.779,ACTIVE,214.3,384.57,60.03,1411652704,"033051125000150","019011112586793",39.26,19,0.230,320.04,443.78,30.4,32.1,0.063,95673.7,95677.7,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411652715,176186.00
09/25/2014 09:45,1,1.086,ACTIVE,214.5,328.34,60.03,1411652704,"040051121000185","019011112586793",22.24,19,0.192,317.07,440.49,24.0,28.0,0.244,86909.3,86912.1,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411652716,176187.00
09/25/2014 09:45,1,1.024,ACTIVE,213.8,398.69,60.03,1411652704,"040051121000195","019011112586793",24.88,19,0.159,317.81,441.53,25.3,29.5,0.029,85035.199999989,85038.199999989,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411652718,176188.00
09/25/2014 09:45,2,1.059,ACTIVE,215.77,345.96,59.990,1411652704,"274151322000083","019011112586793",29.26,21.80,0,331.53,355.88,31.4,28.4,0.208,267830.8,267830.8,427,0,0,0,L,1151911521,1,122.91,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411652719,176189.00
09/25/2014 09:45,2,1.145,ACTIVE,216.67,343.25,60.017,1411652704,"274151322000076","019011112586793",29.52,22.30,0,332.13,357.68,34.2,31.1,0.230,280415.0,280415.0,427,0,0,0,L,1151911521,1,123.36,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411652720,176190.00
09/25/2014 09:45,2,0.734,ACTIVE,216.00,412.68,60.022,1411652704,"274151322000094","019011112586793",38.63,23.30,0,334.54,431.32,28.5,25.6,0.177,202013.2,202013.2,430,0,0,0,L,1151911521,1,122.68,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411652721,176191.00
09/25/2014 09:45,2,1.100,ACTIVE,215.77,342.65,59.975,1411652704,"274151322000052","019011112586793",28.96,22.50,0,330.63,356.48,32.2,29.2,0.203,269113.4,269113.4,428,0,0,0,L,1151911521,1,122.68,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411652722,176192.00
09/25/2014 09:45,2,1.098,ACTIVE,216.22,343.25,60.017,1411652704,"274151322000085","019011112586793",28.80,21.80,0,331.53,356.48,32.0,29.0,0.208,268295.4,268295.4,431,0,0,0,L,1151911521,1,123.59,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411652723,176193.00
09/25/2014 09:45,2,1.076,ACTIVE,215.77,343.55,60.017,1411652704,"274151322000087","019011112586793",28.63,23.80,0,330.93,356.18,31.1,28.1,0.199,254979.9,254979.9,428,0,0,0,L,1151911521,1,123.14,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411652723,176194.00
09/25/2014 09:45,2,1.062,ACTIVE,215.32,344.15,60.012,1411652704,"274151322000088","019011112586793",28.55,22.30,0,331.83,356.18,30.8,27.8,0.194,260650.7,260650.7,427,0,0,0,L,1151911521,1,123.59,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411652725,176195.00
09/25/2014 09:45,2,1.125,ACTIVE,216.22,350.47,60.017,1411652704,"274151322000095","019011112586793",29.42,21.80,0,330.93,356.78,33.5,30.4,0.217,277960.7,277960.7,429,0,0,0,L,1151911521,1,123.59,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411652726,176196.00
09/25/2014 09:45,2,0.748,ACTIVE,216.45,408.78,60.017,1411652704,"274151322000068","019011112586793",38.41,24.80,0,334.54,427.11,29.1,26.2,0.181,200244.3,200244.3,431,0,0,0,L,1151911521,1,123.59,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411652726,176197.00
09/25/2014 09:45,2,1.088,ACTIVE,215.77,349.56,60.017,1411652704,"274151322000054","019011112586793",28.88,22.50,0,330.33,356.48,31.8,28.8,0.199,265763.0,265763.0,428,0,0,0,L,1151911521,1,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411652727,176198.00
09/25/2014 10:00,1,2.369,ACTIVE,214.0,357.35,60.03,1411653603,"040051121000097","019011112586793",26.67,20,0.361,296.18,450.95,62.8,62.9,0.440,86134.300000012,86143.600000024,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411653606,176199.00
09/25/2014 10:00,1,2.424,ACTIVE,213.8,385.43,60.00,1411653603,"040051121000095","019011112586793",24.30,20,0.333,294.33,447.93,58.6,61.0,0.144,76879.400000036,76887.600000024,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411653607,176200.00
09/25/2014 10:00,1,1.588,ACTIVE,214.5,411.18,60.03,1411653603,"033051125000132","019011112586793",35.48,20,0.272,300.20,450.49,56.0,42.4,0.163,75160.699999988,75168.699999988,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411653608,176201.00
09/25/2014 10:00,1,1.560,ACTIVE,214.1,347.76,60.00,1411653603,"033051125000135","019011112586793",34.13,20,0.291,303.14,451.85,52.9,48.4,0.346,72611.799999964,72619.699999964,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411653610,176202.00
09/25/2014 10:00,1,2.513,ACTIVE,213.6,379.53,60.03,1411653603,"040051121000116","019011112586793",23.79,19,0.305,295.96,450.67,59.5,65.9,0.173,84816.700000047,84825.999999999,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411653611,176203.00
09/25/2014 10:00,1,2.574,ACTIVE,213.7,329.55,60.00,1411653603,"040051121000068","019011112586793",24.19,19,0.388,299.18,450.40,61.9,70.6,0.357,78005.600000024,78013.9,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411653613,176204.00
09/25/2014 10:00,1,2.174,ACTIVE,209.4,325.06,60.03,1411653603,"033051125000118","019011112586793",38.58,20,0.383,301.42,450.93,83.4,79.8,0.404,96618.400000036,96629.100000024,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411653614,176205.00
09/25/2014 10:00,1,2.558,ACTIVE,214.5,324.66,60.03,1411653603,"033051125000150","019011112586793",27.40,20,0.308,289.93,451.38,69.7,65.6,0.336,95677.7,95688.4,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411653615,176206.00
09/25/2014 10:00,1,3.573,ACTIVE,214.5,339.73,60.00,1411653603,"040051121000185","019011112586793",27.09,20,0.426,291.40,449.96,96.3,91.1,0.448,86912.1,86920.7,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411653617,176207.00
09/25/2014 10:00,1,4.177,ACTIVE,214.5,350.97,60.03,1411653603,"040051121000195","019011112586793",26.62,20,0.495,292.46,451.07,110.6,105.8,0.510,85038.199999989,85047.199999989,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411653618,176208.00
09/25/2014 10:00,2,2.396,ACTIVE,215.32,349.26,60.001,1411653603,"274151322000083","019011112586793",29.42,23.80,0,324.32,379.62,71.4,67.0,0.508,267841.9,267841.9,428,0,0,0,L,1151911521,1,122.23,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411653619,176209.00
09/25/2014 10:00,2,2.586,ACTIVE,216.00,349.26,60.033,1411653603,"274151322000076","019011112586793",29.90,24.30,0,325.52,381.73,78.3,73.7,0.535,280427.3,280427.3,428,0,0,0,L,1151911521,1,122.91,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411653620,176210.00
09/25/2014 10:00,2,1.604,ACTIVE,215.54,430.72,60.006,1411653603,"274151322000094","019011112586793",40.37,25.00,0,336.94,470.99,65.3,61.2,0.455,202023.2,202023.2,431,0,0,0,L,1151911521,1,122.46,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411653621,176211.00
09/25/2014 10:00,2,2.443,ACTIVE,215.77,353.77,60.001,1411653603,"274151322000052","019011112586793",29.34,24.30,0,324.32,380.82,72.7,68.2,0.504,269124.8,269124.8,429,0,0,0,L,1151911521,1,122.23,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411653622,176212.00
09/25/2014 10:00,2,2.500,ACTIVE,216.00,361.89,59.980,1411653603,"274151322000085","019011112586793",29.30,23.50,0,325.52,381.12,74.2,69.7,0.495,268306.8,268306.8,432,0,0,0,L,1151911521,1,123.14,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411653623,176213.00
09/25/2014 10:00,2,2.447,ACTIVE,215.54,349.86,60.006,1411653603,"274151322000087","019011112586793",28.75,26.00,0,324.62,380.22,71.2,66.8,0.482,254990.9,254990.9,429,0,0,0,L,1151911521,1,122.91,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411653624,176214.00
09/25/2014 10:00,2,2.439,ACTIVE,215.32,348.66,60.001,1411653603,"274151322000088","019011112586793",28.96,23.80,0,324.32,380.22,71.6,67.2,0.477,260661.8,260661.8,428,0,0,0,L,1151911521,1,123.14,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411653625,176215.00
09/25/2014 10:00,2,2.576,ACTIVE,215.77,350.17,60.001,1411653603,"274151322000095","019011112586793",29.70,23.50,0,324.62,380.52,77.5,72.9,0.535,277972.7,277972.7,430,0,0,0,L,1151911521,1,122.91,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411653626,176216.00
09/25/2014 10:00,2,1.641,ACTIVE,216.00,431.92,60.006,1411653603,"274151322000068","019011112586793",39.58,26.50,0,337.24,461.08,65.9,61.7,0.442,200254.5,200254.5,432,0,0,0,L,1151911521,1,123.14,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411653627,176217.00
09/25/2014 10:00,2,2.465,ACTIVE,216.22,363.09,59.996,1411653603,"274151322000054","019011112586793",29.14,24.50,0,324.02,381.42,72.7,68.2,0.499,265774.3,265774.3,429,0,0,0,L,1151911521,1,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411653628,176218.00
09/25/2014 10:15,1,4.259,ACTIVE,209.8,314.40,60.03,1411654504,"040051121000097","019011112586793",25.63,24,0.496,291.79,451.88,108.6,103.8,0.511,86143.600000024,86169.800000012,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411654507,176219.00
09/25/2014 10:15,1,4.272,ACTIVE,209.5,315.70,60.00,1411654504,"040051121000095","019011112586793",23.23,24,0.449,291.24,447.68,98.7,93.7,0.462,76887.600000024,76911.100000024,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411654508,176220.00
09/25/2014 10:15,1,2.753,ACTIVE,210.1,323.30,60.03,1411654504,"033051125000132","019011112586793",34.51,24,0.431,294.21,451.26,94.5,90.3,0.451,75168.699999988,75191.300000012,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411654509,176221.00
09/25/2014 10:15,1,2.713,ACTIVE,210.6,318.98,60.00,1411654504,"033051125000135","019011112586793",34.26,24,0.425,294.36,452.03,92.5,88.8,0.441,72619.699999964,72641.999999964,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411654510,176222.00
09/25/2014 10:15,1,4.231,ACTIVE,209.6,339.90,60.03,1411654504,"040051121000116","019011112586793",25.61,23,0.494,290.08,449.50,107.8,102.9,0.506,84825.999999999,84851.700000047,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411654512,176223.00
09/25/2014 10:15,1,4.325,ACTIVE,210.0,346.22,60.03,1411654504,"040051121000068","019011112586793",23.32,24,0.459,288.80,450.43,100.3,95.7,0.476,78013.9,78038,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411654513,176224.00
09/25/2014 10:15,1,3.147,ACTIVE,210.2,351.95,60.00,1411654504,"033051125000118","019011112586793",38.96,24,0.565,300.31,450.08,122.0,118.1,0.568,96629.100000024,96658.5,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411654514,176225.00
09/25/2014 10:15,1,3.126,ACTIVE,210.1,323.27,60.00,1411654504,"033051125000150","019011112586793",39.09,24,0.561,298.97,451.34,121.6,117.3,0.569,95688.4,95717.8,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411654516,176226.00
09/25/2014 10:15,1,4.112,ACTIVE,210.2,315.36,60.03,1411654504,"040051121000185","019011112586793",25.67,25,0.480,299.58,447.14,105.0,100.5,0.490,86920.7,86945.7,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411654517,176227.00
09/25/2014 10:15,1,4.277,ACTIVE,209.7,317.01,60.00,1411654504,"040051121000195","019011112586793",25.56,24,0.497,300.83,450.43,108.8,103.8,0.510,85047.199999989,85073.500000001,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411654518,176228.00
09/25/2014 10:15,2,4.326,ACTIVE,216.90,355.88,59.996,1411654504,"274151322000083","019011112586793",28.19,32.00,0,326.42,378.12,123.4,117.2,0.477,267871.3,267871.3,429,0,0,0,L,1151911521,1,121.78,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411654519,176229.00
09/25/2014 10:15,2,4.693,ACTIVE,217.58,346.56,59.996,1411654504,"274151322000076","019011112586793",28.80,32.40,0,328.82,381.73,136.9,130.2,0.530,280460.1,280460.1,429,0,0,0,L,1151911521,1,122.01,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411654520,176230.00
09/25/2014 10:15,2,2.984,ACTIVE,217.13,422.30,59.996,1411654504,"274151322000094","019011112586793",38.45,32.80,0,394.35,455.97,115.7,109.7,0.446,202050.8,202050.8,432,0,0,0,L,1151911521,1,121.55,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411654521,176231.00
09/25/2014 10:15,2,4.432,ACTIVE,216.90,360.69,60.022,1411654504,"274151322000052","019011112586793",28.23,32.00,0,324.92,379.02,126.6,120.3,0.486,269155.1,269155.1,430,0,0,0,L,1151911521,1,121.33,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411654522,176232.00
09/25/2014 10:15,2,4.494,ACTIVE,216.90,360.69,60.012,1411654504,"274151322000085","019011112586793",28.29,31.00,0,327.92,379.02,128.6,122.2,0.491,268337.5,268337.5,433,0,0,0,L,1151911521,1,122.01,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411654523,176233.00
09/25/2014 10:15,2,4.361,ACTIVE,216.90,349.26,59.996,1411654504,"274151322000087","019011112586793",27.49,34.30,0,327.32,378.72,121.4,115.2,0.464,255020.1,255020.1,430,0,0,0,L,1151911521,1,122.01,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411654524,176234.00
09/25/2014 10:15,2,4.459,ACTIVE,216.45,347.46,60.006,1411654504,"274151322000088","019011112586793",28.01,31.50,0,326.72,378.42,126.5,120.2,0.477,260691.9,260691.9,429,0,0,0,L,1151911521,1,122.23,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411654525,176235.00
09/25/2014 10:15,2,4.623,ACTIVE,216.67,348.06,59.996,1411654504,"274151322000095","019011112586793",28.61,31.80,0,327.32,380.52,134.0,127.4,0.504,278004.8,278004.8,431,0,0,0,L,1151911521,1,122.01,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411654526,176236.00
09/25/2014 10:15,2,2.959,ACTIVE,217.80,416.29,59.996,1411654504,"274151322000068","019011112586793",38.90,34.50,0,397.35,466.79,117.0,111.0,0.438,200282.2,200282.2,433,0,0,0,L,1151911521,1,122.23,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411654527,176237.00
09/25/2014 10:15,2,4.447,ACTIVE,216.67,345.66,59.996,1411654504,"274151322000054","019011112586793",28.33,32.40,0,326.72,379.32,127.7,121.3,0.486,265804.7,265804.7,430,0,0,0,L,1151911521,1,121.78,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411654528,176238.00
09/25/2014 10:30,1,4.507,ACTIVE,210.4,354.39,60.00,1411655403,"040051121000097","019011112586793",25.90,27,0.531,308.32,357.25,116.1,111.5,0.540,86169.800000012,86196.199999988,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411655406,176239.00
09/25/2014 10:30,1,4.563,ACTIVE,209.9,350.76,60.00,1411655403,"040051121000095","019011112586793",23.21,27,0.481,309.27,353.57,105.4,100.4,0.492,76911.100000024,76935,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411655407,176240.00
09/25/2014 10:30,1,2.958,ACTIVE,210.7,334.83,60.03,1411655403,"033051125000132","019011112586793",34.44,26,0.460,308.52,353.51,101.4,96.9,0.479,75191.300000012,75214.300000012,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411655409,176241.00
09/25/2014 10:30,1,2.902,ACTIVE,210.6,340.35,60.00,1411655403,"033051125000135","019011112586793",34.41,27,0.457,309.46,352.28,99.3,95.7,0.466,72641.999999964,72664.699999964,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411655410,176242.00
09/25/2014 10:30,1,4.565,ACTIVE,209.6,353.06,60.00,1411655403,"040051121000116","019011112586793",25.54,25,0.531,306.34,357.87,116.0,110.8,0.543,84851.700000047,84877.800000011,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411655412,176243.00
09/25/2014 10:30,1,4.678,ACTIVE,210.7,324.60,60.00,1411655403,"040051121000068","019011112586793",23.20,26,0.495,307.94,355.60,108.0,103.6,0.505,78038,78062.6,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411655413,176244.00
09/25/2014 10:30,1,3.389,ACTIVE,210.3,325.03,60.00,1411655403,"033051125000118","019011112586793",39.09,26,0.609,306.25,363.33,131.8,127.4,0.611,96658.5,96688.600000024,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411655414,176245.00
09/25/2014 10:30,1,3.366,ACTIVE,210.1,316.77,60.00,1411655403,"033051125000150","019011112586793",39.19,27,0.608,306.87,362.56,131.2,127.0,0.606,95717.8,95747.9,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411655415,176246.00
09/25/2014 10:30,1,4.516,ACTIVE,210.6,340.15,60.00,1411655403,"040051121000185","019011112586793",25.41,28,0.521,309.05,357.35,114.2,109.5,0.532,86945.7,86971.5,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411655417,176247.00
09/25/2014 10:30,1,4.597,ACTIVE,209.9,350.30,60.00,1411655403,"040051121000195","019011112586793",25.61,27,0.535,307.36,357.20,117.1,112.1,0.545,85073.500000001,85100.000000001,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411655418,176248.00
09/25/2014 10:30,2,4.646,ACTIVE,216.67,353.47,59.985,1411655403,"274151322000083","019011112586793",28.03,36.00,0,333.03,380.52,131.8,125.3,0.539,267901.2,267901.2,430,0,0,0,L,1151911521,1,121.78,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411655419,176249.00
09/25/2014 10:30,2,4.988,ACTIVE,217.80,352.27,59.990,1411655403,"274151322000076","019011112586793",28.92,36.80,0,333.63,387.74,146.1,139.1,0.570,280493.3,280493.3,430,0,0,0,L,1151911521,1,122.46,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411655420,176250.00
09/25/2014 10:30,2,3.145,ACTIVE,217.13,425.31,59.990,1411655403,"274151322000094","019011112586793",39.04,36.50,0,393.45,451.16,123.5,117.3,0.477,202079.0,202079.0,433,0,0,0,L,1151911521,1,121.78,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411655421,176251.00
09/25/2014 10:30,2,4.793,ACTIVE,216.90,365.80,59.990,1411655403,"274151322000052","019011112586793",27.87,36.30,0,332.73,386.23,135.3,128.6,0.517,269185.9,269185.9,431,0,0,0,L,1151911521,1,121.78,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411655422,176252.00
09/25/2014 10:30,2,4.844,ACTIVE,217.35,351.07,59.975,1411655403,"274151322000085","019011112586793",28.05,34.50,0,333.03,382.03,137.6,130.9,0.517,268368.8,268368.8,434,0,0,0,L,1151911521,1,122.68,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411655423,176253.00
09/25/2014 10:30,2,4.701,ACTIVE,216.90,364.29,59.990,1411655403,"274151322000087","019011112586793",26.82,39.80,0,333.03,379.32,127.7,121.3,0.477,255049.3,255049.3,431,0,0,0,L,1151911521,1,122.01,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411655424,176254.00
09/25/2014 10:30,2,4.758,ACTIVE,216.90,363.39,59.996,1411655403,"274151322000088","019011112586793",28.01,34.50,0,332.73,386.53,135.0,128.4,0.504,260722.6,260722.6,430,0,0,0,L,1151911521,1,122.23,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411655425,176255.00
09/25/2014 10:30,2,4.967,ACTIVE,216.45,360.99,59.985,1411655403,"274151322000095","019011112586793",28.37,37.00,0,332.73,383.53,142.7,135.8,0.535,278037.2,278037.2,432,0,0,0,L,1151911521,1,122.23,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411655426,176256.00
09/25/2014 10:30,2,3.156,ACTIVE,218.03,430.42,59.990,1411655403,"274151322000068","019011112586793",39.10,37.80,0,394.95,446.65,124.1,117.9,0.464,200310.5,200310.5,434,0,0,0,L,1151911521,1,122.46,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411655427,176257.00
09/25/2014 10:30,2,4.785,ACTIVE,216.90,363.99,59.985,1411655403,"274151322000054","019011112586793",28.15,36.50,0,332.73,382.63,136.4,129.8,0.513,265835.7,265835.7,431,0,0,0,L,1151911521,1,122.01,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411655428,176258.00
09/25/2014 10:45,1,4.708,ACTIVE,211.0,325.22,60.03,1411656304,"040051121000097","019011112586793",25.43,30,0.544,308.58,359.73,119.1,114.4,0.552,86196.199999988,86225.100000024,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411656307,176259.00
09/25/2014 10:45,1,4.769,ACTIVE,210.3,315.33,60.00,1411656304,"040051121000095","019011112586793",22.91,29,0.496,309.07,355.61,108.7,103.6,0.506,76935,76961,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411656308,176260.00
09/25/2014 10:45,1,3.101,ACTIVE,210.4,318.19,60.00,1411656304,"033051125000132","019011112586793",34.01,28,0.477,310.03,355.28,104.9,100.0,0.493,75214.300000012,75239.100000024,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411656309,176261.00
09/25/2014 10:45,1,3.029,ACTIVE,210.3,324.20,60.00,1411656304,"033051125000135","019011112586793",34.00,30,0.471,309.86,354.18,102.5,98.8,0.481,72664.699999964,72689.099999964,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411656311,176262.00
09/25/2014 10:45,1,4.701,ACTIVE,209.7,353.82,60.00,1411656304,"040051121000116","019011112586793",25.51,27,0.546,307.13,359.27,119.3,113.6,0.557,84877.800000011,84906.300000011,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411656312,176263.00
09/25/2014 10:45,1,4.817,ACTIVE,210.7,348.10,60.03,1411656304,"040051121000068","019011112586793",23.11,28,0.506,308.50,356.49,110.8,106.2,0.519,78062.6,78089,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411656313,176264.00
09/25/2014 10:45,1,3.495,ACTIVE,209.8,356.88,60.00,1411656304,"033051125000118","019011112586793",38.96,29,0.626,307.08,364.28,135.5,130.5,0.626,96688.600000024,96721.100000024,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411656314,176265.00
09/25/2014 10:45,1,3.491,ACTIVE,210.5,339.33,60.03,1411656304,"033051125000150","019011112586793",38.92,29,0.623,306.65,364.24,135.2,130.6,0.626,95747.9,95780.4,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411656316,176266.00
09/25/2014 10:45,1,4.724,ACTIVE,210.8,315.80,60.03,1411656304,"040051121000185","019011112586793",25.26,30,0.543,309.18,358.91,118.7,114.0,0.548,86971.5,86999.8,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411656317,176267.00
09/25/2014 10:45,1,4.833,ACTIVE,209.9,314.35,60.00,1411656304,"040051121000195","019011112586793",25.31,29,0.556,307.93,359.05,121.7,116.3,0.563,85100.000000001,85128.900000037,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411656318,176268.00
09/25/2014 10:45,2,4.785,ACTIVE,216.67,352.87,60.001,1411656304,"274151322000083","019011112586793",27.95,40.40,0,332.43,378.12,135.3,128.6,0.530,267933.8,267933.8,431,0,0,0,L,1151911521,1,121.55,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411656319,176269.00
09/25/2014 10:45,2,5.213,ACTIVE,218.03,349.26,59.996,1411656304,"274151322000076","019011112586793",28.43,40.60,0,333.33,380.22,150.1,143.0,0.588,280529.3,280529.3,431,0,0,0,L,1151911521,1,122.01,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411656320,176270.00
09/25/2014 10:45,2,3.359,ACTIVE,217.13,404.27,60.001,1411656304,"274151322000094","019011112586793",37.31,40.20,0,388.34,447.85,127.4,121.1,0.491,202109.5,202109.5,434,0,0,0,L,1151911521,1,121.55,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411656321,176271.00
09/25/2014 10:45,2,4.881,ACTIVE,217.13,348.66,59.996,1411656304,"274151322000052","019011112586793",28.09,39.80,0,332.13,377.82,138.8,132.0,0.535,269219.2,269219.2,432,0,0,0,L,1151911521,1,121.55,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411656322,176272.00
09/25/2014 10:45,2,4.943,ACTIVE,217.13,357.68,59.996,1411656304,"274151322000085","019011112586793",28.29,38.00,0,332.13,377.82,141.6,134.7,0.526,268402.8,268402.8,435,0,0,0,L,1151911521,1,122.01,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411656323,176273.00
09/25/2014 10:45,2,4.850,ACTIVE,217.35,346.86,59.996,1411656304,"274151322000087","019011112586793",26.54,45.80,0,332.13,375.71,130.2,123.7,0.486,255080.6,255080.6,432,0,0,0,L,1151911521,1,121.78,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411656324,176274.00
09/25/2014 10:45,2,4.922,ACTIVE,216.90,357.68,59.996,1411656304,"274151322000088","019011112586793",27.87,37.50,0,331.83,378.12,138.8,132.0,0.526,260755.9,260755.9,431,0,0,0,L,1151911521,1,122.23,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411656325,176275.00
09/25/2014 10:45,2,5.129,ACTIVE,216.90,355.88,60.001,1411656304,"274151322000095","019011112586793",28.17,40.60,0,332.43,379.62,146.2,139.2,0.552,278072.5,278072.5,433,0,0,0,L,1151911521,1,122.01,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411656326,176276.00
09/25/2014 10:45,2,3.303,ACTIVE,218.03,415.09,59.985,1411656304,"274151322000068","019011112586793",38.45,40.80,0,394.05,448.15,128.2,121.9,0.477,200341.2,200341.2,435,0,0,0,L,1151911521,1,122.23,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411656327,176277.00
09/25/2014 10:45,2,4.982,ACTIVE,217.35,353.47,59.996,1411656304,"274151322000054","019011112586793",27.85,40.40,0,331.53,378.72,140.6,133.7,0.535,265869.4,265869.4,432,0,0,0,L,1151911521,1,121.78,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411656328,176278.00
09/25/2014 11:00,1,5.642,ACTIVE,210.0,312.68,60.03,1411657204,"040051121000097","019011112586793",25.06,32,0.647,306.85,364.47,140.7,134.9,0.649,86225.100000024,86256,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411657206,176279.00
09/25/2014 11:00,1,5.684,ACTIVE,209.8,331.21,60.03,1411657204,"040051121000095","019011112586793",22.47,31,0.584,307.59,359.81,127.1,121.7,0.588,76961,76988.900000036,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411657207,176280.00
09/25/2014 11:00,1,3.654,ACTIVE,210.4,346.57,60.03,1411657204,"033051125000132","019011112586793",33.62,31,0.560,308.86,358.97,122.2,117.3,0.566,75239.100000024,75266,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411657209,176281.00
09/25/2014 11:00,1,3.592,ACTIVE,210.2,343.47,60.03,1411657204,"033051125000135","019011112586793",33.51,32,0.552,306.68,358.71,119.7,115.4,0.558,72689.099999964,72715.599999964,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411657210,176282.00
09/25/2014 11:00,1,5.624,ACTIVE,209.8,328.47,60.03,1411657204,"040051121000116","019011112586793",24.96,29,0.642,305.44,362.70,139.7,133.7,0.646,84906.300000011,84936.999999999,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411657211,176283.00
09/25/2014 11:00,1,5.746,ACTIVE,210.4,317.23,60.03,1411657204,"040051121000068","019011112586793",22.67,31,0.595,307.31,363.15,129.6,124.6,0.601,78089,78117.5,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411657213,176284.00
09/25/2014 11:00,1,4.164,ACTIVE,209.8,333.78,60.03,1411657204,"033051125000118","019011112586793",38.51,31,0.740,304.71,368.67,159.5,153.8,0.734,96721.100000024,96756.400000036,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411657215,176285.00
09/25/2014 11:00,1,4.123,ACTIVE,210.7,326.33,60.03,1411657204,"033051125000150","019011112586793",38.78,31,0.735,305.30,370.02,159.1,153.8,0.727,95780.4,95815.5,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411657216,176286.00
09/25/2014 11:00,1,5.652,ACTIVE,210.9,339.78,60.03,1411657204,"040051121000185","019011112586793",24.91,32,0.642,308.11,363.99,140.1,134.6,0.644,86999.8,87030.5,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411657217,176287.00
09/25/2014 11:00,1,5.733,ACTIVE,209.6,340.22,60.03,1411657204,"040051121000195","019011112586793",24.98,32,0.653,306.84,363.43,142.5,136.2,0.651,85128.900000037,85160.100000025,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411657219,176288.00
09/25/2014 11:00,2,5.750,ACTIVE,217.13,350.47,60.017,1411657204,"274151322000083","019011112586793",27.63,43.80,0,332.13,380.52,160.9,153.4,0.636,267969.0,267969.0,432,0,0,0,L,1151911521,1,121.55,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411657220,176289.00
09/25/2014 11:00,2,6.152,ACTIVE,218.48,351.97,60.017,1411657204,"274151322000076","019011112586793",28.27,43.40,0,332.73,384.43,176.3,168.2,0.685,280568.0,280568.0,432,0,0,0,L,1151911521,1,122.46,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411657221,176290.00
09/25/2014 11:00,2,3.879,ACTIVE,217.58,417.49,60.022,1411657204,"274151322000094","019011112586793",38.53,43.00,0,388.64,447.55,152.1,144.8,0.592,202142.5,202142.5,435,0,0,0,L,1151911521,1,121.78,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411657222,176291.00
09/25/2014 11:00,2,5.826,ACTIVE,217.58,349.86,60.017,1411657204,"274151322000052","019011112586793",27.77,43.80,0,331.83,382.03,163.8,156.2,0.628,269255.1,269255.1,433,0,0,0,L,1151911521,1,121.78,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411657222,176292.00
09/25/2014 11:00,2,5.879,ACTIVE,217.80,371.81,60.022,1411657204,"274151322000085","019011112586793",28.03,40.20,0,332.13,382.93,166.9,159.2,0.632,268439.4,268439.4,436,0,0,0,L,1151911521,1,122.23,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411657223,176293.00
09/25/2014 11:00,2,5.852,ACTIVE,217.58,360.69,60.022,1411657204,"274151322000087","019011112586793",25.82,51.00,0,332.43,379.02,152.9,145.7,0.570,255114.2,255114.2,433,0,0,0,L,1151911521,1,122.01,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411657224,176294.00
09/25/2014 11:00,2,5.898,ACTIVE,217.58,357.98,60.028,1411657204,"274151322000088","019011112586793",27.43,40.60,0,332.13,381.73,163.9,156.3,0.614,260791.7,260791.7,432,0,0,0,L,1151911521,1,122.46,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411657225,176295.00
09/25/2014 11:00,2,6.096,ACTIVE,217.35,350.47,60.022,1411657204,"274151322000095","019011112586793",28.11,44.50,0,331.83,384.43,173.5,165.5,0.654,278110.4,278110.4,434,0,0,0,L,1151911521,1,122.23,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411657226,176296.00
09/25/2014 11:00,2,4.023,ACTIVE,218.48,401.86,60.006,1411657204,"274151322000068","019011112586793",37.13,42.80,0,387.44,446.95,151.7,144.5,0.570,200374.3,200374.3,436,0,0,0,L,1151911521,1,122.46,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411657227,176297.00
09/25/2014 11:00,2,5.936,ACTIVE,217.58,351.07,60.038,1411657204,"274151322000054","019011112586793",27.47,43.80,0,331.83,382.63,165.1,157.4,0.628,265905.5,265905.5,433,0,0,0,L,1151911521,1,122.01,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411657228,176298.00
09/25/2014 11:15,1,3.270,ACTIVE,208.7,318.70,60.03,1411658104,"040051121000097","019011112586793",25.06,33,0.371,307.43,370.80,81.5,77.3,0.394,86256,86287.400000036,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411658106,176299.00
09/25/2014 11:15,1,3.341,ACTIVE,208.8,315.87,60.03,1411658104,"040051121000095","019011112586793",22.76,33,0.339,307.23,366.17,75.6,70.5,0.361,76988.900000036,77017,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411658107,176300.00
09/25/2014 11:15,1,2.115,ACTIVE,209.1,313.97,60.03,1411658104,"033051125000132","019011112586793",33.80,32,0.319,290.18,445.80,71.1,66.6,0.347,75266,75292.800000012,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411658109,176301.00
09/25/2014 11:15,1,2.250,ACTIVE,209.2,315.09,60.03,1411658104,"033051125000135","019011112586793",26.88,33,0.349,290.25,449.52,60.2,55.7,0.406,72715.599999964,72741.999999964,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411658110,176302.00
09/25/2014 11:15,1,3.268,ACTIVE,208.3,324.04,60.03,1411658104,"040051121000116","019011112586793",25.23,30,0.370,305.95,367.72,82.0,76.8,0.395,84936.999999999,84967.800000011,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411658111,176303.00
09/25/2014 11:15,1,3.346,ACTIVE,209.2,318.02,60.03,1411658104,"040051121000068","019011112586793",22.68,32,0.341,306.64,367.03,75.5,71.1,0.368,78117.5,78146,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411658112,176304.00
09/25/2014 11:15,1,2.455,ACTIVE,208.7,317.87,60.00,1411658104,"033051125000118","019011112586793",38.20,32,0.427,304.19,376.90,93.3,88.8,0.446,96756.400000036,96791.699999988,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411658114,176305.00
09/25/2014 11:15,1,2.468,ACTIVE,209.5,322.10,60.03,1411658104,"033051125000150","019011112586793",38.37,32,0.433,304.56,376.75,94.2,90.4,0.452,95815.5,95850.8,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411658115,176306.00
09/25/2014 11:15,1,3.421,ACTIVE,209.4,315.40,60.03,1411658104,"040051121000185","019011112586793",24.63,34,0.381,307.87,370.27,83.8,79.6,0.403,87030.5,87061.4,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411658117,176307.00
09/25/2014 11:15,1,3.447,ACTIVE,208.8,313.87,60.00,1411658104,"040051121000195","019011112586793",24.73,33,0.386,305.91,370.47,84.8,80.0,0.409,85160.100000025,85191.199999989,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411658118,176308.00
09/25/2014 11:15,2,3.350,ACTIVE,214.64,354.07,60.001,1411658104,"274151322000083","019011112586793",27.75,45.30,0,331.23,386.23,94.1,88.9,0.371,268004.8,268004.8,433,0,0,0,L,1151911521,1,120.65,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411658119,176309.00
09/25/2014 11:15,2,3.590,ACTIVE,215.54,348.06,60.012,1411658104,"274151322000076","019011112586793",28.07,45.00,0,333.63,391.34,102.0,96.5,0.393,280607.2,280607.2,433,0,0,0,L,1151911521,1,121.10,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411658120,176310.00
09/25/2014 11:15,2,2.266,ACTIVE,214.87,412.38,60.012,1411658104,"274151322000094","019011112586793",37.95,44.80,0,382.63,446.95,86.6,81.7,0.336,202176.1,202176.1,436,0,0,0,L,1151911521,1,120.88,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411658121,176311.00
09/25/2014 11:15,2,3.400,ACTIVE,214.64,341.15,60.012,1411658104,"274151322000052","019011112586793",27.65,46.20,0,332.13,387.74,95.3,90.0,0.362,269291.5,269291.5,434,0,0,0,L,1151911521,1,120.42,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411658122,176312.00
09/25/2014 11:15,2,3.471,ACTIVE,214.87,350.17,60.006,1411658104,"274151322000085","019011112586793",27.49,42.00,0,332.73,388.94,96.6,91.3,0.367,268476.4,268476.4,437,0,0,0,L,1151911521,1,121.55,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411658123,176313.00
09/25/2014 11:15,2,3.375,ACTIVE,214.64,348.06,60.012,1411658104,"274151322000087","019011112586793",25.92,55.50,0,332.13,384.13,88.6,83.6,0.331,255148.0,255148.0,434,0,0,0,L,1151911521,1,120.88,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411658124,176314.00
09/25/2014 11:15,2,3.406,ACTIVE,214.41,348.06,60.017,1411658104,"274151322000088","019011112586793",27.29,42.30,0,332.13,387.74,94.2,89.0,0.354,260827.9,260827.9,433,0,0,0,L,1151911521,1,121.33,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411658125,176315.00
09/25/2014 11:15,2,3.559,ACTIVE,214.64,355.28,60.012,1411658104,"274151322000095","019011112586793",27.95,46.00,0,331.23,389.84,100.7,95.3,0.380,278148.9,278148.9,435,0,0,0,L,1151911521,1,121.10,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411658126,176316.00
09/25/2014 11:15,2,2.248,ACTIVE,215.54,420.50,60.017,1411658104,"274151322000068","019011112586793",38.63,44.30,0,384.13,451.76,87.5,82.5,0.327,200408.0,200408.0,437,0,0,0,L,1151911521,1,121.33,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411658127,176317.00
09/25/2014 11:15,2,3.459,ACTIVE,214.87,341.45,60.012,1411658104,"274151322000054","019011112586793",27.31,46.00,0,330.93,388.94,95.7,90.5,0.362,265942.1,265942.1,434,0,0,0,L,1151911521,1,121.10,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411658128,176318.00
09/25/2014 11:30,1,3.070,ACTIVE,209.5,340.75,60.00,1411659004,"040051121000097","019011112586793",25.60,32,0.357,308.89,361.29,78.2,74.4,0.375,86287.400000036,86306.800000012,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411659007,176319.00
09/25/2014 11:30,1,3.096,ACTIVE,208.7,336.34,60.00,1411659004,"040051121000095","019011112586793",23.33,32,0.321,309.15,356.82,71.9,66.9,0.342,77017,77034.400000036,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411659008,176320.00
