ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/25/2014 11:30,1,1.967,ACTIVE,209.2,396.20,60.03,1411659004,"033051125000132","019011112586793",34.45,32,0.411,286.48,446.81,67.4,72.8,0.168,75292.800000012,75309.199999988,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411659009,176321.00
09/25/2014 11:30,1,2.116,ACTIVE,209.4,406.93,60.00,1411659004,"033051125000135","019011112586793",27.16,33,0.345,290.81,449.62,57.2,49.8,0.101,72741.999999964,72757.099999964,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411659011,176322.00
09/25/2014 11:30,1,3.093,ACTIVE,208.7,334.98,60.03,1411659004,"040051121000116","019011112586793",26.00,28,0.361,307.48,360.61,80.0,75.2,0.382,84967.800000011,84987.200000047,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411659012,176323.00
09/25/2014 11:30,1,3.182,ACTIVE,209.3,337.87,60.03,1411659004,"040051121000068","019011112586793",23.28,32,0.334,308.90,358.69,73.7,69.8,0.356,78146,78163.8,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411659013,176324.00
09/25/2014 11:30,1,2.340,ACTIVE,209.5,343.32,60.03,1411659004,"033051125000118","019011112586793",38.86,31,0.415,307.26,366.04,90.5,86.5,0.431,96791.699999988,96813.800000012,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411659014,176325.00
09/25/2014 11:30,1,2.321,ACTIVE,209.8,315.21,60.00,1411659004,"033051125000150","019011112586793",39.20,32,0.416,306.13,366.07,90.5,86.9,0.432,95850.8,95872.9,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411659016,176326.00
09/25/2014 11:30,1,3.173,ACTIVE,209.6,315.57,60.00,1411659004,"040051121000185","019011112586793",25.28,33,0.363,307.70,360.53,79.8,75.9,0.383,87061.4,87080.4,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411659017,176327.00
09/25/2014 11:30,1,3.229,ACTIVE,208.6,315.30,60.00,1411659004,"040051121000195","019011112586793",25.32,32,0.368,307.78,360.87,81.4,76.8,0.392,85191.199999989,85210.400000037,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411659018,176328.00
09/25/2014 11:30,2,3.139,ACTIVE,215.54,343.25,59.990,1411659004,"274151322000083","019011112586793",28.55,45.00,0,332.73,379.02,90.7,85.6,0.362,268027.4,268027.4,434,0,0,0,L,1151911521,1,121.10,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411659019,176329.00
09/25/2014 11:30,2,3.383,ACTIVE,216.45,342.95,59.990,1411659004,"274151322000076","019011112586793",28.61,44.80,0,333.33,381.42,98.1,92.7,0.384,280631.6,280631.6,434,0,0,0,L,1151911521,1,121.55,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411659020,176330.00
09/25/2014 11:30,2,2.117,ACTIVE,215.77,410.28,60.001,1411659004,"274151322000094","019011112586793",38.43,44.80,0,389.84,450.86,82.7,77.9,0.327,202196.7,202196.7,437,0,0,0,L,1151911521,1,120.88,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411659021,176331.00
09/25/2014 11:30,2,3.213,ACTIVE,215.54,352.27,60.033,1411659004,"274151322000052","019011112586793",28.13,45.00,0,332.43,379.32,91.5,86.4,0.354,269314.3,269314.3,435,0,0,0,L,1151911521,1,120.88,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411659022,176332.00
09/25/2014 11:30,2,3.246,ACTIVE,215.77,352.27,59.996,1411659004,"274151322000085","019011112586793",27.87,42.00,0,333.03,379.32,91.6,86.5,0.345,268499.3,268499.3,438,0,0,0,L,1151911521,1,121.55,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411659023,176333.00
09/25/2014 11:30,2,3.170,ACTIVE,215.77,345.96,59.996,1411659004,"274151322000087","019011112586793",26.82,57.70,0,333.03,376.62,86.0,81.0,0.323,255169.2,255169.2,435,0,0,0,L,1151911521,1,121.55,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411659024,176334.00
09/25/2014 11:30,2,3.174,ACTIVE,215.54,344.15,60.001,1411659004,"274151322000088","019011112586793",27.89,42.80,0,332.43,378.72,89.6,84.6,0.336,260850.3,260850.3,434,0,0,0,L,1151911521,1,121.55,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411659025,176335.00
09/25/2014 11:30,2,3.359,ACTIVE,215.54,342.35,60.001,1411659004,"274151322000095","019011112586793",28.47,45.50,0,333.03,382.03,96.8,91.5,0.362,278173.0,278173.0,436,0,0,0,L,1151911521,1,121.33,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411659026,176336.00
09/25/2014 11:30,2,2.178,ACTIVE,216.45,409.08,60.012,1411659004,"274151322000068","019011112586793",38.11,45.50,0,388.34,451.46,83.7,78.8,0.314,200428.7,200428.7,438,0,0,0,L,1151911521,1,121.78,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411659027,176337.00
09/25/2014 11:30,2,3.221,ACTIVE,215.54,353.47,59.980,1411659004,"274151322000054","019011112586793",27.91,45.80,0,332.13,379.32,91.0,85.9,0.349,265964.8,265964.8,435,0,0,0,L,1151911521,1,121.33,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411659028,176338.00
09/25/2014 11:45,1,4.660,ACTIVE,210.4,316.38,60.00,1411659904,"040051121000097","019011112586793",25.22,32,0.535,292.24,383.73,116.9,112.2,0.539,86306.800000012,86328.400000036,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411659906,176339.00
09/25/2014 11:45,1,4.870,ACTIVE,210.5,334.68,60.00,1411659904,"040051121000095","019011112586793",23.02,32,0.506,293.84,377.37,111.6,106.3,0.513,77034.400000036,77053.800000012,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411659908,176340.00
09/25/2014 11:45,1,3.339,ACTIVE,210.8,328.12,60.00,1411659904,"033051125000132","019011112586793",34.18,32,0.513,274.10,446.79,113.5,107.7,0.521,75309.199999988,75327.300000012,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411659909,176341.00
09/25/2014 11:45,1,3.375,ACTIVE,211.8,331.02,60.00,1411659904,"033051125000135","019011112586793",33.62,33,0.517,275.53,450.14,112.9,108.9,0.527,72757.099999964,72774.199999964,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411659910,176342.00
09/25/2014 11:45,1,5.313,ACTIVE,210.9,338.40,60.03,1411659904,"040051121000116","019011112586793",25.50,28,0.616,291.82,381.07,134.8,129.6,0.619,84987.200000047,85008.700000047,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411659911,176343.00
09/25/2014 11:45,1,5.108,ACTIVE,211.1,321.78,60.00,1411659904,"040051121000068","019011112586793",23.13,32,0.537,293.34,379.04,117.6,112.9,0.545,78163.8,78183.5,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411659913,176344.00
09/25/2014 11:45,1,3.695,ACTIVE,210.7,315.39,60.03,1411659904,"033051125000118","019011112586793",38.54,32,0.652,291.31,391.83,141.7,136.5,0.652,96813.800000012,96838,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411659914,176345.00
09/25/2014 11:45,1,3.688,ACTIVE,211.2,355.25,60.03,1411659904,"033051125000150","019011112586793",38.66,32,0.652,290.31,392.62,141.9,137.0,0.654,95872.9,95897.1,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411659915,176346.00
09/25/2014 11:45,1,4.967,ACTIVE,211.3,354.39,60.00,1411659904,"040051121000185","019011112586793",25.31,33,0.572,292.74,384.33,125.1,120.0,0.573,87080.4,87101.8,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411659917,176347.00
09/25/2014 11:45,1,4.998,ACTIVE,210.4,349.03,60.00,1411659904,"040051121000195","019011112586793",25.28,32,0.574,291.60,384.02,125.7,120.2,0.578,85210.400000037,85232.000000001,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411659918,176348.00
09/25/2014 11:45,2,4.811,ACTIVE,217.13,361.59,60.038,1411659904,"274151322000083","019011112586793",27.75,45.50,0,318.61,398.86,135.1,128.5,0.530,268052.2,268052.2,435,0,0,0,L,1151911521,1,121.55,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411659919,176349.00
09/25/2014 11:45,2,4.998,ACTIVE,217.80,362.79,59.969,1411659904,"274151322000076","019011112586793",28.63,46.00,0,320.41,407.57,144.9,137.9,0.570,280658.5,280658.5,435,0,0,0,L,1151911521,1,122.23,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411659920,176350.00
09/25/2014 11:45,2,3.162,ACTIVE,217.35,419.60,59.996,1411659904,"274151322000094","019011112586793",38.86,46.00,0,391.34,457.17,124.5,118.2,0.482,202219.5,202219.5,438,0,0,0,L,1151911521,1,122.01,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411659921,176351.00
09/25/2014 11:45,2,4.781,ACTIVE,217.35,364.29,59.996,1411659904,"274151322000052","019011112586793",27.87,46.20,0,318.91,405.47,135.0,128.4,0.513,269339.4,269339.4,436,0,0,0,L,1151911521,1,121.55,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411659922,176352.00
09/25/2014 11:45,2,4.824,ACTIVE,217.13,357.68,59.996,1411659904,"274151322000085","019011112586793",28.19,42.80,0,320.11,405.77,137.7,131.0,0.521,268524.5,268524.5,439,0,0,0,L,1151911521,1,122.46,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411659923,176353.00
09/25/2014 11:45,2,4.771,ACTIVE,217.13,351.97,59.996,1411659904,"274151322000087","019011112586793",26.72,59.80,0,318.61,402.16,129.1,122.7,0.482,255192.9,255192.9,436,0,0,0,L,1151911521,1,122.23,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411659924,176354.00
09/25/2014 11:45,2,4.764,ACTIVE,216.90,356.78,59.996,1411659904,"274151322000088","019011112586793",27.71,43.40,0,319.81,406.37,133.7,127.2,0.499,260875.0,260875.0,435,0,0,0,L,1151911521,1,122.46,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411659925,176355.00
09/25/2014 11:45,2,5.033,ACTIVE,217.13,348.66,60.022,1411659904,"274151322000095","019011112586793",28.35,46.00,0,318.91,407.27,144.4,137.5,0.530,278199.7,278199.7,437,0,0,0,L,1151911521,1,122.01,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411659926,176356.00
09/25/2014 11:45,2,3.232,ACTIVE,218.26,422.60,59.996,1411659904,"274151322000068","019011112586793",38.07,46.20,0,393.45,465.58,125.3,119.0,0.468,200451.6,200451.6,439,0,0,0,L,1151911521,1,122.46,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411659927,176357.00
09/25/2014 11:45,2,4.785,ACTIVE,217.13,358.88,60.001,1411659904,"274151322000054","019011112586793",27.87,46.40,0,318.91,406.97,135.1,128.5,0.499,265989.8,265989.8,436,0,0,0,L,1151911521,1,121.78,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411659928,176358.00
09/25/2014 12:00,1,2.277,ACTIVE,208.4,338.66,60.00,1411660805,"040051121000097","019011112586793",25.18,33,0.289,289.65,449.68,57.0,54.0,0.412,86328.400000036,86351.5,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411660808,176359.00
09/25/2014 12:00,1,2.290,ACTIVE,208.1,371.77,60.03,1411660805,"040051121000095","019011112586793",23.01,33,0.345,289.82,447.35,52.4,51.3,0.301,77053.800000012,77074.300000012,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411660809,176360.00
09/25/2014 12:00,1,1.506,ACTIVE,209.0,411.43,60.03,1411660805,"033051125000132","019011112586793",31.48,32,0.289,290.68,446.65,47.1,47.9,0.101,75327.300000012,75346.800000012,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411660811,176361.00
09/25/2014 12:00,1,1.446,ACTIVE,209.0,389.08,60.03,1411660805,"033051125000135","019011112586793",33.61,33,0.328,290.96,449.65,48.3,51.7,0.211,72774.199999964,72793.399999964,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411660812,176362.00
09/25/2014 12:00,1,2.292,ACTIVE,208.7,397.30,60.03,1411660805,"040051121000116","019011112586793",25.24,29,0.306,286.42,448.31,57.5,50.1,0.303,85008.700000047,85031.600000023,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411660813,176363.00
09/25/2014 12:00,1,2.279,ACTIVE,208.9,443.09,60.00,1411660805,"040051121000068","019011112586793",23.01,32,0.331,292.11,449.29,52.1,40.9,0.126,78183.5,78204.3,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411660815,176364.00
09/25/2014 12:00,1,1.774,ACTIVE,208.3,338.10,60.03,1411660805,"033051125000118","019011112586793",31.79,32,0.312,289.72,447.55,56.1,46.3,0.372,96838,96863.800000012,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411660816,176365.00
09/25/2014 12:00,1,1.763,ACTIVE,208.3,403.10,60.03,1411660805,"033051125000150","019011112586793",31.95,32,0.295,289.49,449.11,56.0,63.2,0.104,95897.1,95923,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411660817,176366.00
09/25/2014 12:00,1,2.226,ACTIVE,208.9,435.72,60.03,1411660805,"040051121000185","019011112586793",24.98,33,0.367,292.42,449.49,55.3,59.6,0.106,87101.8,87124.3,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411660818,176367.00
09/25/2014 12:00,1,2.267,ALERT,208.9,373.98,60.03,1411660805,"040051121000195","019011112586793",24.79,33,0.372,291.05,449.49,55.9,60.1,0.167,85232.000000001,85254.699999989,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1411660820,176368.00
09/25/2014 12:00,2,2.377,ACTIVE,213.29,356.18,60.012,1411660805,"274151322000083","019011112586793",27.71,44.00,0,327.62,408.18,66.7,62.5,0.473,268079.1,268079.1,436,0,0,0,L,1151911521,1,119.97,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411660821,176369.00
09/25/2014 12:00,2,2.494,ACTIVE,213.96,358.28,60.006,1411660805,"274151322000076","019011112586793",28.35,45.30,0,327.92,406.67,71.7,67.2,0.517,280687.5,280687.5,436,0,0,0,L,1151911521,1,120.20,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411660822,176370.00
09/25/2014 12:00,2,1.607,ACTIVE,213.51,405.17,60.006,1411660805,"274151322000094","019011112586793",37.07,44.50,0,384.13,465.28,60.6,56.6,0.424,202244.2,202244.2,439,0,0,0,L,1151911521,1,119.97,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411660823,176371.00
09/25/2014 12:00,2,2.396,ACTIVE,213.96,357.38,60.006,1411660805,"274151322000052","019011112586793",27.69,45.50,0,328.52,407.87,67.2,63.0,0.451,269366.5,269366.5,437,0,0,0,L,1151911521,1,119.97,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411660824,176372.00
09/25/2014 12:00,2,2.408,ACTIVE,213.74,352.57,59.996,1411660805,"274151322000085","019011112586793",27.55,42.30,0,330.03,407.27,67.2,63.0,0.468,268551.8,268551.8,440,0,0,0,L,1151911521,1,120.88,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411660825,176373.00
09/25/2014 12:00,2,2.371,ACTIVE,213.29,358.28,60.012,1411660805,"274151322000087","019011112586793",26.20,59.00,0,327.32,406.97,62.9,58.8,0.420,255218.4,255218.4,437,0,0,0,L,1151911521,1,120.20,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411660826,176374.00
09/25/2014 12:00,2,2.354,ACTIVE,213.51,358.88,60.017,1411660805,"274151322000088","019011112586793",27.47,42.80,0,328.82,407.57,65.5,61.3,0.438,260901.7,260901.7,436,0,0,0,L,1151911521,1,120.65,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411660827,176375.00
09/25/2014 12:00,2,2.514,ACTIVE,213.96,354.07,60.006,1411660805,"274151322000095","019011112586793",27.83,45.30,0,329.43,407.57,70.8,66.4,0.477,278228.3,278228.3,438,0,0,0,L,1151911521,1,120.65,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411660828,176376.00
09/25/2014 12:00,2,1.588,ACTIVE,214.87,419.00,60.012,1411660805,"274151322000068","019011112586793",37.81,44.80,0,381.42,461.98,61.2,57.2,0.424,200476.4,200476.4,440,0,0,0,L,1151911521,1,120.65,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411660829,176377.00
09/25/2014 12:00,2,2.385,ACTIVE,213.96,360.08,60.006,1411660805,"274151322000054","019011112586793",27.61,46.00,0,327.02,408.48,66.6,62.4,0.451,266016.8,266016.8,437,0,0,0,L,1151911521,1,120.42,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411660829,176378.00
09/25/2014 12:15,1,2.823,ACTIVE,208.3,394.33,60.03,1411661704,"040051121000097","019011112586793",20.12,32,0.280,289.71,450.93,56.5,42.4,0.198,86351.5,86366.5,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411661706,176379.00
09/25/2014 12:15,1,2.833,ACTIVE,208.4,405.42,60.03,1411661704,"040051121000095","019011112586793",20.63,32,0.289,285.67,447.22,58.1,50.5,0.098,77074.300000012,77087.5,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411661708,176380.00
09/25/2014 12:15,1,1.692,ACTIVE,208.4,404.99,60.00,1411661704,"033051125000132","019011112586793",33.61,32,0.291,289.82,446.91,56.6,48.8,0.285,75346.800000012,75359.5,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411661709,176381.00
09/25/2014 12:15,1,1.743,ACTIVE,208.9,333.98,60.03,1411661704,"033051125000135","019011112586793",32.05,33,0.342,290.97,449.71,55.6,55.9,0.401,72793.399999964,72805.999999964,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411661710,176382.00
09/25/2014 12:15,1,2.810,ACTIVE,208.2,425.57,60.03,1411661704,"040051121000116","019011112586793",20.63,28,0.284,286.44,449.12,57.7,50.0,0.103,85031.600000023,85046.100000023,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411661711,176383.00
09/25/2014 12:15,1,2.793,ACTIVE,208.5,377.72,60.03,1411661704,"040051121000068","019011112586793",20.39,32,0.313,289.33,449.55,56.7,60.2,0.157,78204.3,78217.5,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411661713,176384.00
09/25/2014 12:15,1,1.925,ACTIVE,208.1,325.08,60.03,1411661704,"033051125000118","019011112586793",38.85,31,0.339,290.64,448.05,74.4,70.5,0.361,96863.800000012,96880.199999988,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411661714,176385.00
09/25/2014 12:15,1,1.920,ACTIVE,208.7,331.40,60.03,1411661704,"033051125000150","019011112586793",38.59,32,0.339,288.66,449.27,73.7,70.6,0.365,95923,95939.2,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411661716,176386.00
09/25/2014 12:15,1,2.767,ACTIVE,208.6,374.75,60.03,1411661704,"040051121000185","019011112586793",20.57,33,0.330,289.78,449.65,56.6,44.3,0.344,87124.3,87139.2,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411661717,176387.00
09/25/2014 12:15,1,2.773,ACTIVE,208.8,331.65,60.03,1411661704,"040051121000195","019011112586793",20.57,32,0.367,290.18,449.70,56.7,60.1,0.297,85254.699999989,85267.699999989,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411661718,176388.00
09/25/2014 12:15,2,2.770,ACTIVE,213.74,345.36,60.012,1411661704,"274151322000083","019011112586793",28.19,41.80,0,327.62,378.12,79.0,74.4,0.314,268097.4,268097.4,437,0,0,0,L,1151911521,1,120.42,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411661719,176389.00
09/25/2014 12:15,2,2.930,ACTIVE,214.41,353.77,60.017,1411661704,"274151322000076","019011112586793",28.63,44.50,0,333.93,378.72,84.8,80.0,0.331,280707.2,280707.2,437,0,0,0,L,1151911521,1,120.65,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411661720,176390.00
09/25/2014 12:15,2,1.869,ACTIVE,214.19,419.60,60.033,1411661704,"274151322000094","019011112586793",37.83,43.00,0,385.33,448.15,71.6,67.2,0.508,202260.8,202260.8,440,0,0,0,L,1151911521,1,120.20,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411661721,176391.00
09/25/2014 12:15,2,2.791,ACTIVE,213.96,348.36,60.049,1411661704,"274151322000052","019011112586793",28.13,44.30,0,328.52,378.72,79.5,74.8,0.296,269384.9,269384.9,438,0,0,0,L,1151911521,1,119.97,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411661722,176392.00
09/25/2014 12:15,2,2.791,ACTIVE,213.96,344.15,60.012,1411661704,"274151322000085","019011112586793",28.05,40.80,0,329.13,379.32,79.2,74.6,0.301,268570.2,268570.2,441,0,0,0,L,1151911521,1,121.10,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411661723,176393.00
09/25/2014 12:15,2,2.756,ACTIVE,213.96,364.29,60.022,1411661704,"274151322000087","019011112586793",26.88,58.00,0,327.92,378.12,75.0,70.5,0.521,255235.7,255235.7,438,0,0,0,L,1151911521,1,120.65,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411661724,176394.00
09/25/2014 12:15,2,2.748,ACTIVE,213.74,354.67,60.017,1411661704,"274151322000088","019011112586793",27.83,41.80,0,328.82,378.42,77.5,72.8,0.495,260919.7,260919.7,437,0,0,0,L,1151911521,1,120.88,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411661725,176395.00
09/25/2014 12:15,2,2.871,ACTIVE,214.19,351.37,60.017,1411661704,"274151322000095","019011112586793",28.86,44.50,0,332.73,378.12,83.8,79.0,0.309,278247.8,278247.8,439,0,0,0,L,1151911521,1,120.65,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411661726,176396.00
09/25/2014 12:15,2,1.873,ACTIVE,214.87,424.41,60.022,1411661704,"274151322000068","019011112586793",38.11,43.00,0,384.43,454.16,72.1,67.7,0.495,200493.0,200493.0,441,0,0,0,L,1151911521,1,120.88,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411661727,176397.00
09/25/2014 12:15,2,2.777,ACTIVE,214.19,346.26,60.022,1411661704,"274151322000054","019011112586793",27.99,44.30,0,326.72,379.32,78.8,74.2,0.301,266035.1,266035.1,438,0,0,0,L,1151911521,1,120.65,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411661728,176398.00
09/25/2014 12:30,1,2.620,ACTIVE,208.2,328.54,60.00,1411662604,"040051121000097","019011112586793",21.77,31,0.284,278.91,450.43,56.7,40.4,0.393,86366.5,86379.699999988,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411662606,176399.00
09/25/2014 12:30,1,2.524,ACTIVE,208.0,387.58,60.03,1411662604,"040051121000095","019011112586793",23.25,31,0.301,285.42,446.72,58.4,42.6,0.228,77087.5,77099.600000024,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411662608,176400.00
09/25/2014 12:30,1,1.588,ACTIVE,208.8,427.21,60.00,1411662604,"033051125000132","019011112586793",34.22,31,0.340,288.16,446.15,54.0,41.0,0.136,75359.5,75370.699999988,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411662609,176401.00
09/25/2014 12:30,1,1.597,ACTIVE,208.5,382.12,60.03,1411662604,"033051125000135","019011112586793",34.27,32,0.344,292.19,449.59,54.4,54.2,0.251,72805.999999964,72817.699999964,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411662610,176402.00
09/25/2014 12:30,1,2.679,ACTIVE,208.0,376.29,60.03,1411662604,"040051121000116","019011112586793",21.61,28,0.354,277.85,449.21,57.6,59.8,0.155,85046.100000023,85058.900000035,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411662611,176403.00
09/25/2014 12:30,1,2.491,ACTIVE,208.4,431.31,60.00,1411662604,"040051121000068","019011112586793",23.86,31,0.335,285.15,449.37,59.1,48.3,0.101,78217.5,78229.8,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411662613,176404.00
09/25/2014 12:30,1,1.962,ACTIVE,208.8,370.35,60.03,1411662604,"033051125000118","019011112586793",28.91,30,0.301,281.51,448.16,56.4,49.4,0.345,96880.199999988,96893.800000012,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411662614,176405.00
09/25/2014 12:30,1,1.961,ACTIVE,208.6,414.79,60.00,1411662604,"033051125000150","019011112586793",28.86,31,0.286,281.72,449.47,56.3,50.0,0.085,95939.2,95953,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411662615,176406.00
09/25/2014 12:30,1,2.487,ACTIVE,209.0,436.79,60.03,1411662604,"040051121000185","019011112586793",25.60,32,0.329,280.50,449.48,63.3,70.3,0.101,87139.2,87152.2,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411662616,176407.00
09/25/2014 12:30,1,2.724,ACTIVE,208.2,325.25,60.03,1411662604,"040051121000195","019011112586793",21.07,31,0.338,277.49,449.45,57.1,42.1,0.378,85267.699999989,85280.400000037,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411662618,176408.00
09/25/2014 12:30,2,2.576,ACTIVE,213.51,363.99,59.990,1411662604,"274151322000083","019011112586793",28.33,39.30,0,319.21,377.82,73.9,69.4,0.517,268113.5,268113.5,438,0,0,0,L,1151911521,1,120.20,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411662619,176409.00
09/25/2014 12:30,2,2.709,ACTIVE,214.87,366.10,60.006,1411662604,"274151322000076","019011112586793",29.08,40.80,0,321.91,380.52,79.8,75.1,0.557,280724.7,280724.7,438,0,0,0,L,1151911521,1,120.88,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411662620,176410.00
09/25/2014 12:30,2,1.766,ACTIVE,214.41,415.99,60.001,1411662604,"274151322000094","019011112586793",37.65,40.60,0,380.52,441.54,67.6,63.4,0.468,202275.4,202275.4,441,0,0,0,L,1151911521,1,120.42,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411662621,176411.00
09/25/2014 12:30,2,2.592,ACTIVE,213.74,350.17,59.996,1411662604,"274151322000052","019011112586793",28.35,41.00,0,318.30,378.12,74.5,69.9,0.521,269401.2,269401.2,439,0,0,0,L,1151911521,1,120.20,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411662622,176412.00
09/25/2014 12:30,2,2.594,ACTIVE,214.41,363.99,59.990,1411662604,"274151322000085","019011112586793",28.37,38.60,0,321.61,379.02,74.5,70.0,0.508,268586.5,268586.5,442,0,0,0,L,1151911521,1,121.33,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411662623,176413.00
09/25/2014 12:30,2,2.576,ACTIVE,213.74,362.49,59.990,1411662604,"274151322000087","019011112586793",27.19,56.00,0,321.61,376.92,70.9,66.5,0.486,255251.1,255251.1,439,0,0,0,L,1151911521,1,120.65,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411662624,176414.00
09/25/2014 12:30,2,2.557,ACTIVE,213.74,363.69,59.985,1411662604,"274151322000088","019011112586793",28.11,38.80,0,318.00,378.12,72.8,68.4,0.495,260935.5,260935.5,438,0,0,0,L,1151911521,1,121.10,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411662625,176415.00
09/25/2014 12:30,2,2.725,ACTIVE,213.51,349.26,59.990,1411662604,"274151322000095","019011112586793",28.57,40.60,0,318.00,379.32,78.8,74.2,0.544,278265.1,278265.1,440,0,0,0,L,1151911521,1,120.88,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411662626,176416.00
09/25/2014 12:30,2,1.727,ACTIVE,214.19,418.09,60.001,1411662604,"274151322000068","019011112586793",38.63,40.60,0,386.53,452.66,66.8,62.6,0.451,200507.7,200507.7,442,0,0,0,L,1151911521,1,120.88,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411662627,176417.00
09/25/2014 12:30,2,2.613,ACTIVE,213.51,365.80,59.990,1411662604,"274151322000054","019011112586793",27.85,41.50,0,320.11,378.42,73.8,69.3,0.517,266051.2,266051.2,439,0,0,0,L,1151911521,1,120.65,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411662627,176418.00
09/25/2014 12:45,1,2.990,ACTIVE,209.1,339.75,60.03,1411663504,"040051121000097","019011112586793",25.85,31,0.351,288.46,449.87,76.9,73.4,0.372,86379.699999988,86393.5,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411663507,176419.00
09/25/2014 12:45,1,3.010,ACTIVE,208.3,326.40,60.03,1411663504,"040051121000095","019011112586793",23.48,31,0.315,286.60,447.52,70.3,65.2,0.336,77099.600000024,77113.199999988,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411663508,176420.00
09/25/2014 12:45,1,1.915,ACTIVE,208.7,345.80,60.03,1411663504,"033051125000132","019011112586793",34.69,30,0.393,286.66,445.92,66.1,73.2,0.309,75370.699999988,75384.900000036,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411663509,176421.00
09/25/2014 12:45,1,2.049,ACTIVE,208.5,402.17,60.00,1411663504,"033051125000135","019011112586793",27.71,31,0.278,290.93,449.83,56.5,38.8,0.107,72817.699999964,72830.999999964,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411663510,176422.00
09/25/2014 12:45,1,3.247,ACTIVE,208.4,420.90,60.03,1411663504,"040051121000116","019011112586793",18.02,27,0.316,286.81,449.52,58.2,50.6,0.085,85058.900000035,85071.900000035,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411663512,176423.00
09/25/2014 12:45,1,3.025,ACTIVE,209.0,326.64,60.03,1411663504,"040051121000068","019011112586793",23.55,30,0.321,289.45,449.69,70.9,66.8,0.344,78229.8,78243.3,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411663513,176424.00
09/25/2014 12:45,1,2.230,ACTIVE,208.2,335.40,60.03,1411663504,"033051125000118","019011112586793",38.92,30,0.397,289.37,448.31,86.3,82.3,0.414,96893.800000012,96908.600000024,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411663514,176425.00
09/25/2014 12:45,1,2.220,ACTIVE,209.1,335.81,60.00,1411663504,"033051125000150","019011112586793",38.95,31,0.397,289.26,448.97,86.0,82.5,0.414,95953,95967.8,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411663515,176426.00
09/25/2014 12:45,1,3.013,ACTIVE,208.9,317.48,60.03,1411663504,"040051121000185","019011112586793",25.32,31,0.345,289.06,449.02,75.9,72.0,0.367,87152.2,87169.1,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411663517,176427.00
09/25/2014 12:45,1,3.030,ACTIVE,208.4,327.83,60.03,1411663504,"040051121000195","019011112586793",25.41,31,0.349,289.23,450.02,76.6,72.4,0.372,85280.400000037,85294.300000013,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411663519,176428.00
09/25/2014 12:45,2,3.127,ACTIVE,213.74,346.86,60.038,1411663504,"274151322000083","019011112586793",28.31,41.80,0,328.82,378.42,89.6,84.5,0.358,268133.7,268133.7,439,0,0,0,L,1151911521,1,120.20,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411663520,176429.00
09/25/2014 12:45,2,3.299,ACTIVE,214.41,342.05,60.012,1411663504,"274151322000076","019011112586793",28.90,42.50,0,333.33,379.62,96.5,91.2,0.380,280746.4,280746.4,439,0,0,0,L,1151911521,1,120.65,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411663520,176430.00
09/25/2014 12:45,2,2.070,ACTIVE,213.96,413.89,60.017,1411663504,"274151322000094","019011112586793",38.80,41.80,0,392.55,450.56,82.2,77.4,0.323,202293.7,202293.7,442,0,0,0,L,1151911521,1,120.42,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411663522,176431.00
09/25/2014 12:45,2,3.152,ACTIVE,213.96,352.57,60.012,1411663504,"274151322000052","019011112586793",28.21,43.00,0,329.73,378.42,90.0,85.0,0.349,269421.5,269421.5,440,0,0,0,L,1151911521,1,120.20,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411663523,176432.00
09/25/2014 12:45,2,3.146,ACTIVE,213.74,349.26,60.017,1411663504,"274151322000085","019011112586793",28.43,40.00,0,333.03,379.02,90.5,85.5,0.345,268606.8,268606.8,443,0,0,0,L,1151911521,1,121.33,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411663524,176433.00
09/25/2014 12:45,2,3.121,ACTIVE,213.74,346.56,60.012,1411663504,"274151322000087","019011112586793",27.15,58.00,0,331.23,376.92,85.8,80.9,0.327,255270.4,255270.4,440,0,0,0,L,1151911521,1,120.88,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411663525,176434.00
09/25/2014 12:45,2,3.123,ACTIVE,213.74,343.25,60.001,1411663504,"274151322000088","019011112586793",27.91,40.20,0,328.22,378.12,88.3,83.3,0.331,260955.4,260955.4,439,0,0,0,L,1151911521,1,121.10,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411663526,176435.00
09/25/2014 12:45,2,3.316,ACTIVE,213.51,340.55,60.006,1411663504,"274151322000095","019011112586793",28.49,42.50,0,330.93,378.42,95.7,90.4,0.362,278286.6,278286.6,441,0,0,0,L,1151911521,1,120.88,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411663526,176436.00
09/25/2014 12:45,2,2.150,ACTIVE,214.41,405.77,60.012,1411663504,"274151322000068","019011112586793",38.11,42.00,0,391.64,453.86,82.9,78.1,0.301,200526.0,200526.0,443,0,0,0,L,1151911521,1,121.10,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411663527,176437.00
09/25/2014 12:45,2,3.145,ACTIVE,213.51,340.55,60.006,1411663504,"274151322000054","019011112586793",28.13,43.40,0,327.02,379.32,89.5,84.5,0.340,266071.4,266071.4,440,0,0,0,L,1151911521,1,120.65,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411663528,176438.00
09/25/2014 13:00,1,2.974,ACTIVE,207.7,332.86,60.07,1411664404,"040051121000097","019011112586793",25.54,31,0.346,306.50,346.01,75.6,71.7,0.370,86393.5,86412.400000036,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411664407,176439.00
09/25/2014 13:00,1,3.000,ACTIVE,208.0,329.65,60.03,1411664404,"040051121000095","019011112586793",23.13,32,0.308,306.15,342.97,69.0,63.9,0.331,77113.199999988,77130.199999988,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411664408,176440.00
09/25/2014 13:00,1,1.887,ACTIVE,207.9,418.97,60.03,1411664404,"033051125000132","019011112586793",34.24,30,0.314,286.40,446.84,64.3,48.5,0.173,75384.900000036,75400.699999988,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411664409,176441.00
09/25/2014 13:00,1,2.025,ACTIVE,208.4,310.86,60.03,1411664404,"033051125000135","019011112586793",27.83,32,0.360,289.95,449.83,56.0,66.5,0.363,72830.999999964,72844.499999964,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411664410,176442.00
09/25/2014 13:00,1,3.212,ACTIVE,207.8,402.14,60.03,1411664404,"040051121000116","019011112586793",18.23,28,0.328,285.72,449.86,58.2,61.7,0.107,85071.900000035,85084.999999999,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411664412,176443.00
09/25/2014 13:00,1,2.991,ACTIVE,208.4,318.22,60.03,1411664404,"040051121000068","019011112586793",23.30,30,0.315,308.08,343.82,69.3,65.3,0.340,78243.3,78260.5,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411664413,176444.00
09/25/2014 13:00,1,2.202,ACTIVE,207.9,317.02,60.03,1411664404,"033051125000118","019011112586793",38.65,30,0.389,305.75,349.10,84.7,80.7,0.410,96908.600000024,96929.900000036,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411664414,176445.00
09/25/2014 13:00,1,2.191,ACTIVE,208.2,337.11,60.07,1411664404,"033051125000150","019011112586793",38.67,31,0.391,305.14,350.09,84.3,81.1,0.407,95967.8,95989,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411664416,176446.00
09/25/2014 13:00,1,2.942,ALERT,208.3,324.37,60.07,1411664404,"040051121000185","019011112586793",25.27,32,0.337,307.91,345.66,74.0,69.9,0.361,87169.1,87187.5,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1411664417,176447.00
09/25/2014 13:00,1,2.978,ACTIVE,207.7,338.48,60.03,1411664404,"040051121000195","019011112586793",25.15,31,0.339,306.90,345.72,74.5,70.2,0.366,85294.300000013,85312.800000013,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411664418,176448.00
09/25/2014 13:00,2,3.090,ACTIVE,213.51,351.37,60.017,1411664404,"274151322000083","019011112586793",28.15,42.50,0,328.52,363.09,88.0,83.0,0.345,268155.6,268155.6,440,0,0,0,L,1151911521,1,120.20,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411664419,176449.00
09/25/2014 13:00,2,3.252,ACTIVE,214.19,351.67,60.033,1411664404,"274151322000076","019011112586793",28.78,43.00,0,329.73,365.19,94.8,89.6,0.371,280770.1,280770.1,440,0,0,0,L,1151911521,1,120.20,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411664420,176450.00
09/25/2014 13:00,2,2.043,ACTIVE,213.51,416.59,60.012,1411664404,"274151322000094","019011112586793",38.66,43.20,0,391.94,436.73,79.7,75.0,0.309,202313.7,202313.7,443,0,0,0,L,1151911521,1,119.97,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411664421,176451.00
09/25/2014 13:00,2,3.107,ACTIVE,213.74,351.07,60.033,1411664404,"274151322000052","019011112586793",28.13,44.00,0,328.52,363.09,88.5,83.5,0.340,269443.6,269443.6,441,0,0,0,L,1151911521,1,119.75,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411664422,176452.00
09/25/2014 13:00,2,3.121,ACTIVE,213.96,348.96,60.001,1411664404,"274151322000085","019011112586793",28.19,40.20,0,329.43,363.69,89.0,84.0,0.340,268629.0,268629.0,444,0,0,0,L,1151911521,1,120.65,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411664423,176453.00
09/25/2014 13:00,2,3.084,ACTIVE,213.74,341.15,60.033,1411664404,"274151322000087","019011112586793",26.94,58.30,0,328.52,361.89,84.1,79.2,0.309,255291.4,255291.4,441,0,0,0,L,1151911521,1,120.20,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411664424,176454.00
09/25/2014 13:00,2,3.109,ACTIVE,213.51,345.66,60.033,1411664404,"274151322000088","019011112586793",27.67,40.40,0,328.52,362.49,87.1,82.1,0.331,260977.1,260977.1,440,0,0,0,L,1151911521,1,120.42,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411664425,176455.00
09/25/2014 13:00,2,3.285,ACTIVE,213.29,342.05,60.028,1411664404,"274151322000095","019011112586793",28.27,43.20,0,328.82,365.19,94.0,88.8,0.358,278310.1,278310.1,442,0,0,0,L,1151911521,1,120.42,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411664426,176456.00
09/25/2014 13:00,2,2.043,ACTIVE,214.41,419.00,60.012,1411664404,"274151322000068","019011112586793",38.84,44.00,0,391.94,438.23,79.5,74.8,0.309,200546.1,200546.1,444,0,0,0,L,1151911521,1,120.65,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411664427,176457.00
09/25/2014 13:00,2,3.111,ACTIVE,213.74,342.65,60.033,1411664404,"274151322000054","019011112586793",27.93,44.00,0,328.22,363.69,88.0,83.0,0.340,266093.3,266093.3,441,0,0,0,L,1151911521,1,120.42,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411664428,176458.00
09/25/2014 13:15,1,2.889,ALERT,204.8,309.82,60.00,1411665303,"040051121000097","019011112586793",25.67,31,0.343,301.97,343.52,73.8,69.9,0.364,86412.400000036,86430.199999988,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1411665306,176459.00
09/25/2014 13:15,1,2.909,ACTIVE,204.6,324.30,60.00,1411665303,"040051121000095","019011112586793",23.34,32,0.306,302.41,343.06,67.6,62.6,0.331,77130.199999988,77146.199999988,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411665307,176460.00
09/25/2014 13:15,1,1.835,ACTIVE,204.6,324.35,60.00,1411665303,"033051125000132","019011112586793",34.60,31,0.366,283.50,445.61,63.2,69.7,0.359,75400.699999988,75415.5,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411665309,176461.00
09/25/2014 13:15,1,1.955,ACTIVE,205.0,389.21,60.00,1411665303,"033051125000135","019011112586793",29.57,32,0.378,284.45,449.92,57.5,62.3,0.138,72844.499999964,72857.499999964,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411665310,176462.00
09/25/2014 13:15,1,3.109,ACTIVE,203.9,414.77,60.03,1411665303,"040051121000116","019011112586793",19.13,28,0.316,277.78,449.61,59.2,66.4,0.089,85084.999999999,85097.999999999,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411665312,176463.00
09/25/2014 13:15,1,2.889,ACTIVE,205.1,331.62,60.00,1411665303,"040051121000068","019011112586793",23.46,30,0.310,302.88,341.00,67.4,63.6,0.334,78260.5,78276.7,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411665313,176464.00
09/25/2014 13:15,1,2.131,ACTIVE,204.7,333.16,60.03,1411665303,"033051125000118","019011112586793",38.87,30,0.387,302.89,345.82,82.4,78.9,0.403,96929.900000036,96949.900000036,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411665314,176465.00
09/25/2014 13:15,1,2.120,ACTIVE,205.1,330.66,60.03,1411665303,"033051125000150","019011112586793",38.82,31,0.384,300.85,346.04,81.8,78.5,0.403,95989,96009.2,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411665315,176466.00
09/25/2014 13:15,1,2.861,ACTIVE,204.9,325.32,60.03,1411665303,"040051121000185","019011112586793",25.27,32,0.331,302.72,342.42,71.9,67.8,0.358,87187.5,87204.9,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411665317,176467.00
