ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/25/2014 13:15,1,2.894,ACTIVE,204.6,323.66,60.00,1411665303,"040051121000195","019011112586793",25.19,31,0.334,301.44,342.99,72.5,68.2,0.361,85312.800000013,85330.400000037,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411665318,176468.00
09/25/2014 13:15,2,3.031,ACTIVE,210.12,337.54,60.001,1411665303,"274151322000083","019011112586793",28.03,42.00,0,327.32,360.08,86.1,81.2,0.345,268176.4,268176.4,441,0,0,0,L,1151911521,1,117.94,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411665319,176469.00
09/25/2014 13:15,2,3.186,ACTIVE,211.03,347.46,59.996,1411665303,"274151322000076","019011112586793",28.71,42.80,0,330.33,362.19,92.6,87.4,0.371,280792.5,280792.5,441,0,0,0,L,1151911521,1,118.62,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411665320,176470.00
09/25/2014 13:15,2,2.004,ACTIVE,210.35,423.50,60.001,1411665303,"274151322000094","019011112586793",38.21,43.60,0,388.04,446.35,77.1,72.5,0.557,202332.6,202332.6,444,0,0,0,L,1151911521,1,118.17,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411665321,176471.00
09/25/2014 13:15,2,3.035,ACTIVE,210.12,342.05,60.001,1411665303,"274151322000052","019011112586793",28.15,44.30,0,328.52,360.08,86.4,81.5,0.331,269464.5,269464.5,442,0,0,0,L,1151911521,1,117.71,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411665322,176472.00
09/25/2014 13:15,2,3.045,ACTIVE,210.57,338.14,59.985,1411665303,"274151322000085","019011112586793",28.03,40.20,0,329.43,360.69,86.3,81.4,0.327,268650.0,268650.0,445,0,0,0,L,1151911521,1,118.84,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411665323,176473.00
09/25/2014 13:15,2,3.004,ACTIVE,210.12,345.96,59.996,1411665303,"274151322000087","019011112586793",26.96,59.00,0,328.52,359.18,82.0,77.2,0.314,255311.3,255311.3,442,0,0,0,L,1151911521,1,118.39,121.78,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411665324,176474.00
09/25/2014 13:15,2,2.996,ACTIVE,209.90,339.34,59.990,1411665303,"274151322000088","019011112586793",27.89,40.60,0,328.82,360.08,84.5,79.7,0.323,260997.6,260997.6,441,0,0,0,L,1151911521,1,118.62,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411665325,176475.00
09/25/2014 13:15,2,3.189,ACTIVE,210.12,336.34,60.017,1411665303,"274151322000095","019011112586793",28.43,43.20,0,328.82,361.59,91.9,86.8,0.349,278332.4,278332.4,443,0,0,0,L,1151911521,1,118.17,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411665326,176476.00
09/25/2014 13:15,2,2.055,ACTIVE,211.03,409.08,60.006,1411665303,"274151322000068","019011112586793",37.69,43.80,0,388.64,445.45,79.0,74.3,0.301,200565.1,200565.1,445,0,0,0,L,1151911521,1,118.62,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411665327,176477.00
09/25/2014 13:15,2,3.049,ACTIVE,209.90,335.44,60.001,1411665303,"274151322000054","019011112586793",27.85,44.00,0,328.22,360.69,85.9,81.0,0.331,266114.1,266114.1,442,0,0,0,L,1151911521,1,118.39,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411665328,176478.00
09/25/2014 13:30,1,2.719,ACTIVE,208.9,333.65,60.00,1411666204,"040051121000097","019011112586793",25.95,31,0.317,291.92,343.91,70.2,66.2,0.344,86430.199999988,86447.199999988,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411666206,176479.00
09/25/2014 13:30,1,2.961,ACTIVE,208.6,322.97,60.03,1411666204,"040051121000095","019011112586793",19.69,32,0.364,287.70,447.32,58.0,43.7,0.397,77146.199999988,77160.600000024,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411666207,176480.00
09/25/2014 13:30,1,1.733,ACTIVE,209.2,392.14,60.00,1411666204,"033051125000132","019011112586793",34.65,30,0.360,273.35,440.69,59.7,62.1,0.134,75415.5,75429.5,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411666209,176481.00
09/25/2014 13:30,1,1.856,ACTIVE,209.5,341.21,60.03,1411666204,"033051125000135","019011112586793",30.10,32,0.299,273.08,449.89,55.6,43.5,0.437,72857.499999964,72870.599999964,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411666210,176482.00
09/25/2014 13:30,1,2.959,ACTIVE,208.7,332.40,60.00,1411666204,"040051121000116","019011112586793",19.53,28,0.341,268.25,449.86,57.5,64.0,0.284,85097.999999999,85111.100000023,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411666211,176483.00
09/25/2014 13:30,1,2.964,ACTIVE,208.8,386.83,60.03,1411666204,"040051121000068","019011112586793",19.19,30,0.316,290.75,449.35,56.6,53.9,0.134,78276.7,78291.4,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411666212,176484.00
09/25/2014 13:30,1,2.040,ACTIVE,208.9,330.79,60.03,1411666204,"033051125000118","019011112586793",38.63,30,0.357,289.61,345.65,78.4,74.4,0.380,96949.900000036,96969,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411666214,176485.00
09/25/2014 13:30,1,2.028,ACTIVE,209.3,338.99,60.03,1411666204,"033051125000150","019011112586793",38.65,31,0.356,290.03,346.52,78.0,74.4,0.380,96009.2,96028.3,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411666215,176486.00
09/25/2014 13:30,1,2.728,ACTIVE,209.4,328.08,60.00,1411666204,"040051121000185","019011112586793",25.19,32,0.308,292.30,341.93,68.4,64.4,0.332,87204.9,87221.4,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411666216,176487.00
09/25/2014 13:30,1,2.723,ACTIVE,208.9,328.25,60.03,1411666204,"040051121000195","019011112586793",25.44,31,0.313,291.35,342.36,68.9,65.1,0.336,85330.400000037,85347.000000001,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411666217,176488.00
09/25/2014 13:30,2,2.854,ACTIVE,214.87,352.87,59.990,1411666204,"274151322000083","019011112586793",28.43,42.00,0,319.21,364.29,82.1,77.3,0.327,268196.3,268196.3,442,0,0,0,L,1151911521,1,120.88,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411666218,176489.00
09/25/2014 13:30,2,3.061,ACTIVE,215.54,355.58,59.996,1411666204,"274151322000076","019011112586793",28.41,42.80,0,320.41,366.70,88.1,83.1,0.354,280813.9,280813.9,442,0,0,0,L,1151911521,1,121.33,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411666219,176490.00
09/25/2014 13:30,2,1.951,ACTIVE,215.54,412.38,60.006,1411666204,"274151322000094","019011112586793",37.75,40.60,0,384.13,454.46,74.8,70.3,0.526,202350.4,202350.4,445,0,0,0,L,1151911521,1,120.88,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411666220,176491.00
09/25/2014 13:30,2,2.893,ACTIVE,215.09,343.25,60.001,1411666204,"274151322000052","019011112586793",28.17,43.20,0,318.00,364.59,82.5,77.7,0.318,269484.4,269484.4,443,0,0,0,L,1151911521,1,120.65,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411666221,176492.00
09/25/2014 13:30,2,2.898,ACTIVE,215.32,344.76,60.001,1411666204,"274151322000085","019011112586793",28.11,40.00,0,319.81,365.49,82.5,77.7,0.296,268669.9,268669.9,446,0,0,0,L,1151911521,1,121.55,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411666222,176493.00
09/25/2014 13:30,2,2.875,ACTIVE,215.09,348.06,60.006,1411666204,"274151322000087","019011112586793",26.90,58.50,0,318.61,364.29,78.3,73.7,0.287,255330.1,255330.1,443,0,0,0,L,1151911521,1,121.10,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411666223,176494.00
09/25/2014 13:30,2,2.850,ACTIVE,215.09,342.05,59.996,1411666204,"274151322000088","019011112586793",27.95,40.60,0,319.51,364.89,80.6,75.9,0.287,261017.1,261017.1,442,0,0,0,L,1151911521,1,121.55,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411666224,176495.00
09/25/2014 13:30,2,3.029,ACTIVE,215.09,342.05,60.001,1411666204,"274151322000095","019011112586793",28.59,42.50,0,318.00,366.10,87.7,82.7,0.327,278353.5,278353.5,444,0,0,0,L,1151911521,1,121.33,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411666225,176496.00
09/25/2014 13:30,2,1.930,ACTIVE,215.77,420.80,60.001,1411666204,"274151322000068","019011112586793",38.19,40.80,0,388.04,456.27,74.2,69.7,0.508,200583.1,200583.1,446,0,0,0,L,1151911521,1,121.55,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411666226,176497.00
09/25/2014 13:30,2,2.881,ACTIVE,214.87,353.77,59.996,1411666204,"274151322000054","019011112586793",28.01,43.60,0,319.21,364.59,81.8,77.0,0.314,266133.9,266133.9,443,0,0,0,L,1151911521,1,121.33,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411666227,176498.00
09/25/2014 13:45,1,3.646,ACTIVE,210.4,343.22,60.07,1411667104,"040051121000097","019011112586793",25.50,32,0.421,308.31,365.40,92.5,88.2,0.439,86447.199999988,86466.100000024,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411667107,176499.00
09/25/2014 13:45,1,3.726,ACTIVE,210.2,326.58,60.03,1411667104,"040051121000095","019011112586793",23.18,32,0.386,287.66,447.66,85.9,81.0,0.403,77160.600000024,77175.800000012,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411667108,176500.00
09/25/2014 13:45,1,2.441,ACTIVE,210.3,341.70,60.03,1411667104,"033051125000132","019011112586793",34.51,31,0.377,290.04,446.49,83.8,79.1,0.397,75429.5,75445.100000024,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411667110,176501.00
09/25/2014 13:45,1,2.497,ACTIVE,211.0,342.55,60.03,1411667104,"033051125000135","019011112586793",34.16,32,0.387,290.29,449.66,84.9,81.3,0.404,72870.599999964,72885.599999964,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411667111,176502.00
09/25/2014 13:45,1,3.929,ACTIVE,210.0,319.67,60.07,1411667104,"040051121000116","019011112586793",25.56,28,0.453,286.26,449.33,99.9,94.4,0.474,85111.100000023,85127.100000023,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411667112,176503.00
09/25/2014 13:45,1,3.815,ACTIVE,209.8,317.11,60.03,1411667104,"040051121000068","019011112586793",23.18,31,0.402,290.61,449.81,88.0,83.7,0.418,78291.4,78307.1,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411667113,176504.00
09/25/2014 13:45,1,2.728,ACTIVE,210.1,317.37,60.07,1411667104,"033051125000118","019011112586793",38.79,31,0.484,307.27,369.59,105.3,101.1,0.496,96969,96990.199999988,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411667115,176505.00
09/25/2014 13:45,1,2.660,ACTIVE,210.5,318.70,60.03,1411667104,"033051125000150","019011112586793",38.85,31,0.472,307.03,370.55,102.8,99.3,0.483,96028.3,96049.5,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411667116,176506.00
09/25/2014 13:45,1,3.588,ACTIVE,210.1,332.64,60.03,1411667104,"040051121000185","019011112586793",25.23,32,0.409,308.92,365.43,90.1,85.7,0.429,87221.4,87239.9,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411667117,176507.00
09/25/2014 13:45,1,3.609,ACTIVE,210.2,337.54,60.03,1411667104,"040051121000195","019011112586793",25.25,32,0.412,307.80,365.09,90.6,86.3,0.430,85347.000000001,85365.600000025,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411667118,176508.00
09/25/2014 13:45,2,3.770,ACTIVE,215.09,355.28,60.038,1411667104,"274151322000083","019011112586793",28.15,42.00,0,331.83,381.12,107.5,101.8,0.433,268218.2,268218.2,443,0,0,0,L,1151911521,1,120.88,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411667119,176509.00
09/25/2014 13:45,2,4.010,ACTIVE,215.77,344.76,60.033,1411667104,"274151322000076","019011112586793",28.41,43.40,0,333.33,383.53,115.3,109.4,0.451,280837.5,280837.5,443,0,0,0,L,1151911521,1,121.33,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411667120,176510.00
09/25/2014 13:45,2,2.533,ACTIVE,215.32,409.98,60.033,1411667104,"274151322000094","019011112586793",38.33,43.40,0,386.83,446.95,98.2,92.9,0.380,202370.3,202370.3,446,0,0,0,L,1151911521,1,120.88,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411667121,176511.00
09/25/2014 13:45,2,3.793,ACTIVE,214.87,357.98,60.038,1411667104,"274151322000052","019011112586793",28.05,44.80,0,332.13,382.33,107.8,102.2,0.415,269506.4,269506.4,444,0,0,0,L,1151911521,1,120.88,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411667122,176512.00
09/25/2014 13:45,2,3.826,ACTIVE,215.32,348.66,60.038,1411667104,"274151322000085","019011112586793",27.95,40.60,0,333.03,382.03,108.3,102.6,0.420,268691.9,268691.9,447,0,0,0,L,1151911521,1,121.78,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411667123,176513.00
09/25/2014 13:45,2,3.768,ACTIVE,214.87,354.97,60.059,1411667104,"274151322000087","019011112586793",26.94,59.00,0,329.13,381.42,102.7,97.2,0.389,255351.0,255351.0,444,0,0,0,L,1151911521,1,121.33,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411667124,176514.00
09/25/2014 13:45,2,3.773,ACTIVE,214.87,343.85,60.043,1411667104,"274151322000088","019011112586793",27.77,41.30,0,332.43,380.82,106.1,100.5,0.398,261038.6,261038.6,443,0,0,0,L,1151911521,1,121.55,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411667125,176515.00
09/25/2014 13:45,2,3.959,ACTIVE,215.09,345.06,60.043,1411667104,"274151322000095","019011112586793",28.63,43.40,0,332.73,385.93,114.7,108.8,0.433,278376.9,278376.9,445,0,0,0,L,1151911521,1,121.55,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411667126,176516.00
09/25/2014 13:45,2,2.572,ACTIVE,216.22,411.18,60.038,1411667104,"274151322000068","019011112586793",37.93,43.60,0,391.04,447.85,98.2,92.9,0.362,200603.0,200603.0,447,0,0,0,L,1151911521,1,121.55,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411667127,176517.00
09/25/2014 13:45,2,3.809,ACTIVE,214.87,351.67,60.001,1411667104,"274151322000054","019011112586793",27.85,44.50,0,332.13,382.03,107.5,101.8,0.415,266155.7,266155.7,444,0,0,0,L,1151911521,1,121.10,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411667128,176518.00
09/25/2014 14:00,1,1.996,ACTIVE,208.2,438.00,60.03,1411668004,"040051121000097","019011112586793",25.85,32,0.328,290.92,449.98,51.3,49.1,0.119,86466.100000024,86480.699999988,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411668006,176519.00
09/25/2014 14:00,1,2.046,ACTIVE,208.0,368.42,60.03,1411668004,"040051121000095","019011112586793",23.26,32,0.306,289.36,447.04,47.3,36.1,0.314,77175.800000012,77189,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411668007,176520.00
09/25/2014 14:00,1,1.335,ACTIVE,208.4,337.81,60.03,1411668004,"033051125000132","019011112586793",31.87,30,0.273,292.10,446.47,42.3,42.5,0.294,75445.100000024,75457.100000024,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411668009,176521.00
09/25/2014 14:00,1,1.281,ACTIVE,208.8,368.13,60.03,1411668004,"033051125000135","019011112586793",34.24,31,0.266,293.98,449.39,43.6,42.6,0.216,72885.599999964,72897.999999964,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411668010,176522.00
09/25/2014 14:00,1,2.027,ACTIVE,207.8,397.52,60.03,1411668004,"040051121000116","019011112586793",25.66,28,0.349,289.13,448.68,51.7,53.8,0.205,85127.100000023,85141.600000023,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411668011,176523.00
09/25/2014 14:00,1,2.014,ACTIVE,208.5,342.70,60.03,1411668004,"040051121000068","019011112586793",23.43,30,0.304,291.76,449.30,46.9,49.2,0.381,78307.1,78320.3,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411668013,176524.00
09/25/2014 14:00,1,1.546,ALERT,207.6,403.52,60.03,1411668004,"033051125000118","019011112586793",36.69,30,0.346,289.98,447.96,56.4,60.0,0.196,96990.199999988,97006.400000036,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1411668014,176525.00
09/25/2014 14:00,1,1.544,ACTIVE,208.3,396.49,60.07,1411668004,"033051125000150","019011112586793",36.20,31,0.355,288.87,449.25,55.6,45.7,0.282,96049.5,96065.7,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411668016,176526.00
09/25/2014 14:00,1,2.069,ACTIVE,208.5,398.88,60.03,1411668004,"040051121000185","019011112586793",23.08,32,0.295,291.73,449.52,47.5,49.0,0.150,87239.9,87253.8,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411668017,176527.00
09/25/2014 14:00,1,1.981,ACTIVE,207.7,418.47,60.03,1411668004,"040051121000195","019011112586793",25.21,31,0.315,290.71,449.18,49.7,49.0,0.169,85365.600000025,85379.900000037,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411668018,176528.00
09/25/2014 14:00,2,2.104,ACTIVE,213.74,345.36,60.033,1411668004,"274151322000083","019011112586793",28.17,38.80,0,327.32,376.62,60.0,56.0,0.429,268235.7,268235.7,444,0,0,0,L,1151911521,1,120.20,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411668019,176529.00
09/25/2014 14:00,2,2.213,ACTIVE,214.41,347.46,60.028,1411668004,"274151322000076","019011112586793",28.88,39.80,0,328.82,377.82,64.8,60.6,0.455,280856.3,280856.3,444,0,0,0,L,1151911521,1,120.42,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411668020,176530.00
09/25/2014 14:00,2,1.375,ACTIVE,214.19,420.80,60.017,1411668004,"274151322000094","019011112586793",38.78,39.80,0,385.33,444.54,53.5,49.7,0.376,202386.1,202386.1,447,0,0,0,L,1151911521,1,119.97,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411668021,176531.00
09/25/2014 14:00,2,2.121,ACTIVE,213.51,344.45,60.033,1411668004,"274151322000052","019011112586793",28.15,40.40,0,328.52,377.82,60.5,56.5,0.420,269524.0,269524.0,445,0,0,0,L,1151911521,1,119.97,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411668022,176532.00
09/25/2014 14:00,2,2.115,ACTIVE,213.96,348.36,60.033,1411668004,"274151322000085","019011112586793",28.27,37.00,0,329.13,377.82,60.5,56.5,0.420,268709.6,268709.6,448,0,0,0,L,1151911521,1,120.65,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411668023,176533.00
09/25/2014 14:00,2,2.082,ACTIVE,213.96,349.86,60.028,1411668004,"274151322000087","019011112586793",27.14,55.30,0,327.62,376.31,57.2,53.3,0.389,255367.7,255367.7,445,0,0,0,L,1151911521,1,120.42,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411668024,176534.00
09/25/2014 14:00,2,2.088,ACTIVE,213.51,347.76,60.033,1411668004,"274151322000088","019011112586793",27.85,37.80,0,327.92,376.92,58.9,54.9,0.398,261055.8,261055.8,444,0,0,0,L,1151911521,1,120.65,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411668025,176535.00
09/25/2014 14:00,2,2.215,ACTIVE,213.74,346.26,60.022,1411668004,"274151322000095","019011112586793",28.47,39.80,0,328.22,377.22,63.9,59.7,0.442,278395.6,278395.6,446,0,0,0,L,1151911521,1,120.42,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411668026,176536.00
09/25/2014 14:00,2,1.420,ACTIVE,214.64,410.28,60.022,1411668004,"274151322000068","019011112586793",38.17,39.80,0,388.34,452.66,55.2,51.4,0.371,200619.0,200619.0,448,0,0,0,L,1151911521,1,120.65,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411668027,176537.00
09/25/2014 14:00,2,2.104,ACTIVE,213.74,351.67,60.038,1411668004,"274151322000054","019011112586793",28.09,40.80,0,326.12,377.82,59.8,55.8,0.415,266173.2,266173.2,445,0,0,0,L,1151911521,1,120.20,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411668028,176538.00
09/25/2014 14:15,1,2.103,ACTIVE,208.9,341.80,60.03,1411668904,"040051121000097","019011112586793",26.04,31,0.331,293.69,449.13,54.5,53.9,0.398,86480.699999988,86492.900000036,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411668907,176539.00
09/25/2014 14:15,1,2.175,ACTIVE,208.1,380.82,60.00,1411668904,"040051121000095","019011112586793",23.14,31,0.303,309.30,430.32,50.0,38.2,0.329,77189,77199.800000012,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411668908,176540.00
09/25/2014 14:15,1,1.427,ACTIVE,209.4,338.98,60.00,1411668904,"033051125000132","019011112586793",30.55,30,0.275,306.41,412.31,43.3,42.4,0.307,75457.100000024,75466.400000036,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411668909,176541.00
09/25/2014 14:15,1,1.349,ACTIVE,209.0,394.94,60.00,1411668904,"033051125000135","019011112586793",34.47,31,0.317,312.68,427.56,46.2,37.8,0.161,72897.999999964,72908.299999964,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411668911,176542.00
09/25/2014 14:15,1,2.131,ACTIVE,208.6,400.57,60.03,1411668904,"040051121000116","019011112586793",25.87,28,0.353,290.94,447.67,54.8,45.2,0.100,85141.600000023,85153.600000023,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411668912,176543.00
09/25/2014 14:15,1,2.115,ACTIVE,209.2,375.73,60.00,1411668904,"040051121000068","019011112586793",23.69,30,0.340,313.68,437.58,49.8,52.3,0.273,78320.3,78331.3,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411668913,176544.00
09/25/2014 14:15,1,1.653,ACTIVE,208.1,333.28,60.03,1411668904,"033051125000118","019011112586793",34.23,30,0.277,287.65,448.60,56.3,41.7,0.399,97006.400000036,97019.199999988,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411668914,176545.00
09/25/2014 14:15,1,1.644,ACTIVE,208.5,342.65,60.00,1411668904,"033051125000150","019011112586793",34.29,30,0.309,290.80,449.21,56.1,47.3,0.401,96065.7,96078.7,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411668916,176546.00
09/25/2014 14:15,1,2.187,ACTIVE,208.8,428.68,60.00,1411668904,"040051121000185","019011112586793",23.23,31,0.306,313.62,437.06,50.5,45.1,0.143,87253.8,87264.8,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411668918,176547.00
09/25/2014 14:15,1,2.119,ACTIVE,209.0,354.47,60.00,1411668904,"040051121000195","019011112586793",25.13,31,0.308,295.72,448.07,53.0,43.3,0.379,85379.900000037,85391.600000025,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411668919,176548.00
09/25/2014 14:15,2,2.211,ACTIVE,213.96,359.48,59.969,1411668904,"274151322000083","019011112586793",28.39,37.50,0,333.03,370.90,63.6,59.5,0.442,268250.1,268250.1,445,0,0,0,L,1151911521,1,120.42,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411668920,176549.00
09/25/2014 14:15,2,2.357,ACTIVE,214.41,358.58,59.990,1411668904,"274151322000076","019011112586793",28.75,38.00,0,334.84,374.21,68.6,64.3,0.482,280872.0,280872.0,445,0,0,0,L,1151911521,1,120.65,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411668921,176550.00
09/25/2014 14:15,2,1.490,ACTIVE,214.41,417.19,60.001,1411668904,"274151322000094","019011112586793",38.03,38.40,0,383.83,445.45,57.3,53.4,0.402,202399.2,202399.2,448,0,0,0,L,1151911521,1,120.20,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411668922,176551.00
09/25/2014 14:15,2,2.238,ACTIVE,213.74,351.37,60.001,1411668904,"274151322000052","019011112586793",28.25,38.80,0,333.63,371.51,64.1,59.9,0.451,269538.6,269538.6,446,0,0,0,L,1151911521,1,119.97,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411668923,176552.00
09/25/2014 14:15,2,2.230,ACTIVE,214.41,358.28,60.001,1411668904,"274151322000085","019011112586793",28.41,35.40,0,333.93,372.11,64.2,60.0,0.442,268724.1,268724.1,449,0,0,0,L,1151911521,1,121.10,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411668924,176553.00
09/25/2014 14:15,2,2.197,ACTIVE,213.74,350.17,59.996,1411668904,"274151322000087","019011112586793",27.43,53.80,0,333.03,370.30,61.0,57.0,0.415,255381.5,255381.5,446,0,0,0,L,1151911521,1,120.65,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411668925,176554.00
09/25/2014 14:15,2,2.219,ACTIVE,214.19,360.69,60.001,1411668904,"274151322000088","019011112586793",27.75,36.30,0,333.63,370.90,62.4,58.3,0.415,261070.0,261070.0,445,0,0,0,L,1151911521,1,121.10,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411668926,176555.00
09/25/2014 14:15,2,2.330,ACTIVE,214.19,360.69,60.017,1411668904,"274151322000095","019011112586793",28.77,38.20,0,333.33,373.31,67.8,63.5,0.464,278411.1,278411.1,447,0,0,0,L,1151911521,1,120.65,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411668927,176556.00
09/25/2014 14:15,2,1.455,ACTIVE,214.64,427.71,60.001,1411668904,"274151322000068","019011112586793",39.02,38.60,0,386.53,442.14,57.0,53.1,0.380,200632.2,200632.2,449,0,0,0,L,1151911521,1,120.88,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411668928,176557.00
09/25/2014 14:15,2,2.219,ACTIVE,214.41,360.38,59.996,1411668904,"274151322000054","019011112586793",28.21,39.30,0,332.73,372.41,63.4,59.3,0.442,266187.6,266187.6,446,0,0,0,L,1151911521,1,120.88,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411668929,176558.00
09/25/2014 14:30,1,5.759,ACTIVE,210.3,351.04,60.00,1411669804,"040051121000097","019011112586793",25.51,31,0.671,290.08,450.29,146.2,140.3,0.671,86492.900000036,86510.300000012,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411669807,176559.00
09/25/2014 14:30,1,6.051,ACTIVE,210.1,346.60,60.00,1411669804,"040051121000095","019011112586793",22.85,32,0.632,287.64,447.66,137.6,132.0,0.628,77199.800000012,77215.800000012,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411669808,176560.00
09/25/2014 14:30,1,3.959,ACTIVE,210.8,343.82,60.00,1411669804,"033051125000132","019011112586793",34.43,30,0.618,288.08,444.90,135.6,129.7,0.621,75466.400000036,75480.800000012,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411669809,176561.00
09/25/2014 14:30,1,3.733,ACTIVE,210.9,349.74,60.00,1411669804,"033051125000135","019011112586793",34.17,31,0.586,290.59,449.75,126.9,123.1,0.586,72908.299999964,72923.699999964,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411669811,176562.00
09/25/2014 14:30,1,5.591,ACTIVE,209.4,332.14,60.03,1411669804,"040051121000116","019011112586793",25.69,28,0.660,288.79,449.57,142.9,137.3,0.655,85153.600000023,85171.300000011,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411669812,176563.00
09/25/2014 14:30,1,5.461,ACTIVE,210.1,323.60,60.00,1411669804,"040051121000068","019011112586793",23.06,30,0.574,290.83,449.30,125.3,120.3,0.582,78331.3,78347.8,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411669813,176564.00
09/25/2014 14:30,1,3.872,ACTIVE,209.7,357.24,60.03,1411669804,"033051125000118","019011112586793",39.01,30,0.694,289.31,448.22,150.3,145.0,0.689,97019.199999988,97037.900000036,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411669815,176565.00
09/25/2014 14:30,1,3.714,ACTIVE,210.2,331.77,60.03,1411669804,"033051125000150","019011112586793",38.99,31,0.668,288.31,449.47,144.1,139.6,0.666,96078.7,96097.4,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411669816,176566.00
09/25/2014 14:30,1,4.960,ACTIVE,210.1,319.63,60.00,1411669804,"040051121000185","019011112586793",25.48,31,0.577,289.40,447.21,125.8,120.4,0.582,87264.8,87282.1,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411669817,176567.00
09/25/2014 14:30,1,5.055,ACTIVE,209.6,317.30,60.00,1411669804,"040051121000195","019011112586793",25.32,31,0.584,291.64,449.44,127.3,121.7,0.591,85391.600000025,85409.500000001,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411669818,176568.00
09/25/2014 14:30,2,5.912,ACTIVE,216.00,362.49,59.996,1411669804,"274151322000083","019011112586793",28.05,40.40,0,329.73,401.26,167.9,160.2,0.663,268271.2,268271.2,446,0,0,0,L,1151911521,1,121.10,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411669819,176569.00
09/25/2014 14:30,2,6.260,ACTIVE,216.90,367.90,59.990,1411669804,"274151322000076","019011112586793",28.43,41.50,0,331.53,406.67,180.2,172.0,0.703,280894.6,280894.6,446,0,0,0,L,1151911521,1,121.78,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411669820,176570.00
09/25/2014 14:30,2,4.002,ALERT,216.22,429.22,59.990,1411669804,"274151322000094","019011112586793",38.76,40.80,0,388.94,521.49,158.2,150.8,0.605,202417.2,202417.2,449,0,0,0,L,1151911521,1,121.33,125.17,0001,37,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411669822,176571.00
09/25/2014 14:30,2,5.871,ACTIVE,216.45,361.29,59.996,1411669804,"274151322000052","019011112586793",28.11,42.00,0,328.22,401.56,167.2,159.4,0.645,269559.8,269559.8,447,0,0,0,L,1151911521,1,120.88,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411669823,176572.00
09/25/2014 14:30,2,6.051,ACTIVE,216.22,360.69,59.990,1411669804,"274151322000085","019011112586793",28.07,38.20,0,331.53,402.46,172.0,164.1,0.658,268745.4,268745.4,450,0,0,0,L,1151911521,1,122.01,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411669824,176573.00
09/25/2014 14:30,2,5.984,ACTIVE,216.45,369.10,59.985,1411669804,"274151322000087","019011112586793",26.84,57.00,0,329.43,402.16,162.6,155.0,0.610,255401.8,255401.8,447,0,0,0,L,1151911521,1,121.55,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411669825,176574.00
09/25/2014 14:30,2,5.922,ACTIVE,216.00,359.18,59.990,1411669804,"274151322000088","019011112586793",27.81,38.80,0,329.73,401.56,166.6,158.9,0.632,261090.8,261090.8,446,0,0,0,L,1151911521,1,121.78,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411669826,176575.00
09/25/2014 14:30,2,6.297,ACTIVE,216.22,366.40,59.990,1411669804,"274151322000095","019011112586793",28.31,41.00,0,329.73,405.17,180.7,172.5,0.676,278433.5,278433.5,448,0,0,0,L,1151911521,1,121.78,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411669827,176576.00
09/25/2014 14:30,2,3.963,ALERT,217.35,424.71,60.012,1411669804,"274151322000068","019011112586793",38.96,41.00,0,384.43,522.99,156.1,148.7,0.583,200650.3,200650.3,450,0,0,0,L,1151911521,1,121.78,125.40,0001,38,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411669829,176577.00
09/25/2014 14:30,2,6.002,ACTIVE,216.22,354.67,59.985,1411669804,"274151322000054","019011112586793",27.73,41.80,0,328.52,403.07,168.5,160.7,0.641,266208.7,266208.7,447,0,0,0,L,1151911521,1,121.78,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411669830,176578.00
09/25/2014 14:45,1,3.727,ACTIVE,209.0,320.11,60.03,1411670704,"040051121000097","019011112586793",25.22,32,0.428,307.16,372.66,93.5,89.2,0.447,86510.300000012,86536.800000012,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411670707,176579.00
09/25/2014 14:45,1,3.738,ACTIVE,208.7,316.68,60.03,1411670704,"040051121000095","019011112586793",22.87,32,0.385,308.28,366.88,85.1,80.0,0.401,77215.800000012,77239.5,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411670708,176580.00
09/25/2014 14:45,1,2.389,ACTIVE,209.3,333.32,60.03,1411670704,"033051125000132","019011112586793",33.74,31,0.362,308.97,365.50,80.2,75.6,0.382,75480.800000012,75503,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411670709,176581.00
09/25/2014 14:45,1,2.384,ACTIVE,209.3,340.57,60.03,1411670704,"033051125000135","019011112586793",33.38,32,0.362,306.77,365.31,79.2,75.6,0.380,72923.699999964,72946.099999964,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411670710,176582.00
09/25/2014 14:45,1,3.714,ACTIVE,208.6,313.26,60.03,1411670704,"040051121000116","019011112586793",25.36,30,0.427,306.13,371.02,93.7,88.6,0.443,85171.300000011,85197.300000011,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411670712,176583.00
09/25/2014 14:45,1,3.726,ACTIVE,209.6,320.94,60.03,1411670704,"040051121000068","019011112586793",23.12,32,0.391,307.07,368.38,85.7,81.5,0.414,78347.8,78371.7,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411670713,176584.00
09/25/2014 14:45,1,2.759,ACTIVE,209.1,340.29,60.07,1411670704,"033051125000118","019011112586793",38.27,31,0.485,305.84,378.74,105.0,100.8,0.495,97037.900000036,97067.300000012,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411670714,176585.00
09/25/2014 14:45,1,2.744,ACTIVE,209.4,317.43,60.03,1411670704,"033051125000150","019011112586793",38.36,32,0.483,306.35,378.66,104.7,100.8,0.497,96097.4,96126.7,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411670716,176586.00
09/25/2014 14:45,1,3.712,ACTIVE,209.6,315.31,60.03,1411670704,"040051121000185","019011112586793",25.09,32,0.422,308.07,372.10,92.7,88.2,0.442,87282.1,87308,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411670717,176587.00
09/25/2014 14:45,1,3.801,ACTIVE,209.4,343.59,60.03,1411670704,"040051121000195","019011112586793",24.81,32,0.429,307.02,372.38,93.8,89.2,0.447,85409.500000001,85435.600000025,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411670718,176588.00
09/25/2014 14:45,2,3.875,ACTIVE,214.64,348.36,60.033,1411670704,"274151322000083","019011112586793",27.71,43.40,0,330.93,388.64,108.8,103.1,0.433,268301.7,268301.7,447,0,0,0,L,1151911521,1,120.42,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411670719,176589.00
09/25/2014 14:45,2,4.062,ACTIVE,215.32,342.95,60.028,1411670704,"274151322000076","019011112586793",28.41,43.00,0,332.43,391.94,116.8,110.8,0.460,280927.4,280927.4,447,0,0,0,L,1151911521,1,121.10,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411670720,176590.00
09/25/2014 14:45,2,2.561,ACTIVE,214.64,412.08,60.028,1411670704,"274151322000094","019011112586793",38.59,42.50,0,384.43,451.76,100.5,95.1,0.393,202445.2,202445.2,451,0,0,0,L,1151911521,1,120.65,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411670721,176591.00
09/25/2014 14:45,2,3.889,ACTIVE,214.87,346.56,60.028,1411670704,"274151322000052","019011112586793",27.69,44.00,0,332.13,388.64,109.0,103.3,0.420,269590.3,269590.3,448,0,0,0,L,1151911521,1,120.65,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411670722,176592.00
09/25/2014 14:45,2,3.887,ACTIVE,214.87,343.25,60.033,1411670704,"274151322000085","019011112586793",28.07,40.40,0,332.43,389.54,110.3,104.5,0.424,268776.4,268776.4,451,0,0,0,L,1151911521,1,121.33,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411670723,176593.00
09/25/2014 14:45,2,3.883,ACTIVE,214.64,345.96,60.033,1411670704,"274151322000087","019011112586793",26.30,58.30,0,331.53,385.93,103.4,97.9,0.389,255430.9,255430.9,448,0,0,0,L,1151911521,1,120.88,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411670724,176594.00
09/25/2014 14:45,2,3.869,ACTIVE,214.41,345.06,60.054,1411670704,"274151322000088","019011112586793",27.51,41.00,0,331.83,387.44,107.8,102.1,0.402,261121.0,261121.0,447,0,0,0,L,1151911521,1,121.33,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411670725,176595.00
09/25/2014 14:45,2,4.090,ACTIVE,214.64,351.67,60.028,1411670704,"274151322000095","019011112586793",28.01,43.60,0,331.53,392.55,115.9,110.0,0.442,278466.2,278466.2,449,0,0,0,L,1151911521,1,121.33,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411670726,176596.00
09/25/2014 14:45,2,2.488,ACTIVE,215.54,417.79,60.033,1411670704,"274151322000068","019011112586793",39.16,43.40,0,387.74,450.56,98.4,93.1,0.367,200678.4,200678.4,452,0,0,0,L,1151911521,1,121.33,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411670727,176597.00
09/25/2014 14:45,2,3.879,ACTIVE,214.64,348.36,60.059,1411670704,"274151322000054","019011112586793",27.77,44.00,0,331.23,389.54,109.1,103.4,0.420,266239.2,266239.2,448,0,0,0,L,1151911521,1,121.10,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411670728,176598.00
09/25/2014 15:00,1,4.313,ACTIVE,210.4,323.43,60.00,1411671604,"040051121000097","019011112586793",25.08,34,0.492,307.27,377.92,107.6,103.1,0.504,86536.800000012,86567.800000012,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411671606,176599.00
09/25/2014 15:00,1,4.224,ACTIVE,209.5,338.75,60.03,1411671604,"040051121000095","019011112586793",22.57,34,0.431,306.89,370.53,94.9,89.9,0.443,77239.5,77267.100000024,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411671608,176600.00
09/25/2014 15:00,1,2.683,ACTIVE,209.8,343.14,60.03,1411671604,"033051125000132","019011112586793",33.53,33,0.403,308.30,370.34,89.5,84.5,0.422,75503,75529.199999988,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411671609,176601.00
09/25/2014 15:00,1,2.693,ACTIVE,210.4,324.18,60.00,1411671604,"033051125000135","019011112586793",33.40,34,0.410,308.98,369.93,89.5,86.1,0.427,72946.099999964,72972.299999964,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411671610,176602.00
09/25/2014 15:00,1,4.467,ACTIVE,209.6,314.80,60.03,1411671604,"040051121000116","019011112586793",24.74,32,0.501,305.82,376.59,110.0,104.7,0.511,85197.300000011,85228.200000047,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411671611,176603.00
09/25/2014 15:00,1,4.663,ACTIVE,210.4,324.69,60.00,1411671604,"040051121000068","019011112586793",22.52,34,0.476,307.43,372.81,104.5,99.8,0.492,78371.7,78399.8,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411671613,176604.00
09/25/2014 15:00,1,3.328,ACTIVE,210.1,350.56,60.03,1411671604,"033051125000118","019011112586793",38.25,33,0.583,304.20,385.99,126.7,121.7,0.582,97067.300000012,97102.300000012,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411671614,176605.00
09/25/2014 15:00,1,3.133,ACTIVE,210.5,329.22,60.03,1411671604,"033051125000150","019011112586793",38.45,34,0.554,305.01,385.67,119.8,116.4,0.556,96126.7,96161.8,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411671615,176606.00
09/25/2014 15:00,1,4.244,ACTIVE,210.3,315.80,60.03,1411671604,"040051121000185","019011112586793",24.73,34,0.477,307.22,377.98,104.4,99.9,0.491,87308,87339,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411671617,176607.00
09/25/2014 15:00,1,4.310,ACTIVE,210.2,316.90,60.00,1411671604,"040051121000195","019011112586793",24.73,34,0.483,302.54,378.95,106.0,101.2,0.496,85435.600000025,85466.600000025,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411671618,176608.00
09/25/2014 15:00,2,4.529,ACTIVE,215.32,345.36,59.996,1411671604,"274151322000083","019011112586793",27.39,46.40,0,330.33,393.15,125.6,119.3,0.491,268337.4,268337.4,448,0,0,0,L,1151911521,1,120.88,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411671619,176609.00
09/25/2014 15:00,2,4.738,ACTIVE,216.00,346.56,60.001,1411671604,"274151322000076","019011112586793",28.07,46.00,0,330.93,397.05,134.7,128.1,0.530,280965.9,280965.9,448,0,0,0,L,1151911521,1,121.55,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411671620,176610.00
09/25/2014 15:00,2,2.896,ACTIVE,215.32,427.41,60.001,1411671604,"274151322000094","019011112586793",38.82,45.00,0,379.92,452.96,113.7,107.8,0.442,202478.3,202478.3,452,0,0,0,L,1151911521,1,121.10,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411671621,176611.00
09/25/2014 15:00,2,4.523,ACTIVE,215.32,351.67,59.996,1411671604,"274151322000052","019011112586793",27.45,47.50,0,330.63,393.15,125.7,119.4,0.491,269626.1,269626.1,449,0,0,0,L,1151911521,1,121.10,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411671622,176612.00
09/25/2014 15:00,2,4.529,ACTIVE,215.54,359.18,60.001,1411671604,"274151322000085","019011112586793",27.65,43.40,0,330.63,394.35,126.8,120.4,0.477,268812.7,268812.7,452,0,0,0,L,1151911521,1,121.78,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411671623,176613.00
09/25/2014 15:00,2,4.480,ACTIVE,215.54,359.18,59.996,1411671604,"274151322000087","019011112586793",25.76,61.30,0,330.63,391.04,116.9,110.9,0.438,255464.6,255464.6,449,0,0,0,L,1151911521,1,121.33,124.27,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411671624,176614.00
