ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/25/2014 15:00,2,4.459,ACTIVE,215.32,346.86,60.006,1411671604,"274151322000088","019011112586793",27.35,43.60,0,330.93,392.55,123.3,117.1,0.464,261156.4,261156.4,448,0,0,0,L,1151911521,1,121.78,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411671625,176615.00
09/25/2014 15:00,2,4.764,ACTIVE,215.32,353.17,60.001,1411671604,"274151322000095","019011112586793",27.85,46.20,0,329.43,396.75,134.3,127.7,0.508,278504.5,278504.5,450,0,0,0,L,1151911521,1,121.55,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411671625,176616.00
09/25/2014 15:00,2,3.000,ACTIVE,216.00,419.90,59.985,1411671604,"274151322000068","019011112586793",37.89,46.20,0,379.62,453.86,115.7,109.7,0.442,200711.5,200711.5,453,0,0,0,L,1151911521,1,121.78,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411671626,176617.00
09/25/2014 15:00,2,4.521,ACTIVE,215.32,351.97,60.012,1411671604,"274151322000054","019011112586793",27.27,47.80,0,329.43,393.75,124.9,118.6,0.477,266275.1,266275.1,449,0,0,0,L,1151911521,1,121.33,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411671627,176618.00
09/25/2014 15:15,1,2.913,ACTIVE,205.7,313.89,60.03,1411672504,"040051121000097","019011112586793",25.35,34,0.341,290.54,355.22,73.5,69.9,0.362,86567.800000012,86588.600000024,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411672507,176619.00
09/25/2014 15:15,1,2.926,ACTIVE,205.2,312.00,60.03,1411672504,"040051121000095","019011112586793",23.03,34,0.302,292.02,351.24,67.0,61.8,0.327,77267.100000024,77285.699999988,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411672508,176620.00
09/25/2014 15:15,1,1.741,ACTIVE,205.3,311.64,60.03,1411672504,"033051125000132","019011112586793",35.39,33,0.351,284.56,447.68,61.3,59.6,0.416,75529.199999988,75546.5,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411672509,176621.00
09/25/2014 15:15,1,1.971,ACTIVE,205.4,291.89,60.03,1411672504,"033051125000135","019011112586793",29.12,34,0.362,284.15,449.61,57.1,50.6,0.401,72972.299999964,72989.699999964,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411672511,176622.00
09/25/2014 15:15,1,2.939,ACTIVE,205.1,319.28,60.03,1411672504,"040051121000116","019011112586793",25.25,31,0.337,291.86,355.55,73.8,68.8,0.362,85228.200000047,85248.800000011,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411672512,176623.00
09/25/2014 15:15,1,2.917,ACTIVE,205.4,313.70,60.03,1411672504,"040051121000068","019011112586793",23.07,34,0.308,289.77,355.13,66.9,63.0,0.331,78399.8,78418.6,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411672513,176624.00
09/25/2014 15:15,1,2.157,ACTIVE,205.4,309.60,60.03,1411672504,"033051125000118","019011112586793",38.30,32,0.382,290.00,359.72,82.2,78.1,0.405,97102.300000012,97125.699999988,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411672514,176625.00
09/25/2014 15:15,1,2.128,ACTIVE,205.2,332.53,60.07,1411672504,"033051125000150","019011112586793",38.55,34,0.382,289.67,359.38,81.6,78.1,0.404,96161.8,96185.1,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411672516,176626.00
09/25/2014 15:15,1,2.908,ACTIVE,205.6,315.49,60.03,1411672504,"040051121000185","019011112586793",24.80,34,0.332,292.74,355.20,71.7,68.1,0.355,87339,87359.3,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411672517,176627.00
09/25/2014 15:15,1,2.913,ACTIVE,205.1,308.92,60.03,1411672504,"040051121000195","019011112586793",24.97,34,0.333,291.22,354.71,72.4,68.2,0.360,85466.600000025,85487.000000001,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411672518,176628.00
09/25/2014 15:15,2,3.047,ACTIVE,214.64,342.35,60.017,1411672504,"274151322000083","019011112586793",27.79,45.50,0,319.21,375.11,85.8,80.9,0.345,268361.6,268361.6,449,0,0,0,L,1151911521,1,119.52,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411672519,176629.00
09/25/2014 15:15,2,3.195,ACTIVE,215.54,345.36,60.012,1411672504,"274151322000076","019011112586793",28.41,45.50,0,321.01,376.62,91.8,86.7,0.358,280991.9,280991.9,449,0,0,0,L,1151911521,1,119.97,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411672520,176630.00
09/25/2014 15:15,2,1.961,ACTIVE,215.09,421.70,60.017,1411672504,"274151322000094","019011112586793",38.53,45.30,0,381.42,443.34,76.6,72.0,0.552,202500.3,202500.3,453,0,0,0,L,1151911521,1,119.52,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411672521,176631.00
09/25/2014 15:15,2,3.035,ACTIVE,214.41,347.76,60.033,1411672504,"274151322000052","019011112586793",27.91,47.30,0,318.30,374.81,85.7,80.8,0.331,269650.3,269650.3,450,0,0,0,L,1151911521,1,119.52,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411672522,176632.00
09/25/2014 15:15,2,3.057,ACTIVE,214.87,347.46,60.017,1411672504,"274151322000085","019011112586793",27.93,42.50,0,320.41,375.41,86.4,81.5,0.327,268837.2,268837.2,453,0,0,0,L,1151911521,1,120.42,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411672523,176633.00
09/25/2014 15:15,2,3.029,ACTIVE,214.41,348.06,60.033,1411672504,"274151322000087","019011112586793",26.34,61.30,0,318.61,372.71,80.8,76.0,0.305,255487.3,255487.3,450,0,0,0,L,1151911521,1,119.97,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411672524,176634.00
09/25/2014 15:15,2,3.004,ACTIVE,214.41,340.55,60.012,1411672504,"274151322000088","019011112586793",27.67,43.60,0,318.00,374.51,84.1,79.3,0.314,261180.2,261180.2,449,0,0,0,L,1151911521,1,120.20,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411672525,176635.00
09/25/2014 15:15,2,3.197,ACTIVE,214.87,348.96,60.012,1411672504,"274151322000095","019011112586793",28.23,45.50,0,318.91,378.12,91.3,86.2,0.345,278530.4,278530.4,451,0,0,0,L,1151911521,1,119.97,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411672526,176636.00
09/25/2014 15:15,2,2.029,ACTIVE,215.77,414.49,60.017,1411672504,"274151322000068","019011112586793",37.81,46.00,0,389.24,442.74,77.9,73.2,0.539,200733.7,200733.7,454,0,0,0,L,1151911521,1,120.20,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411672527,176637.00
09/25/2014 15:15,2,3.045,ACTIVE,214.64,347.16,60.017,1411672504,"274151322000054","019011112586793",27.75,47.00,0,318.61,375.71,85.6,80.7,0.327,266299.3,266299.3,450,0,0,0,L,1151911521,1,119.75,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411672528,176638.00
09/25/2014 15:30,1,2.617,ACTIVE,209.3,343.05,60.03,1411673405,"040051121000097","019011112586793",21.65,33,0.283,292.29,449.35,56.3,54.2,0.410,86588.600000024,86604.199999988,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411673407,176639.00
09/25/2014 15:30,1,2.492,ACTIVE,209.4,411.57,60.03,1411673405,"040051121000095","019011112586793",23.19,33,0.331,285.81,447.28,57.5,45.2,0.337,77285.699999988,77299,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411673409,176640.00
09/25/2014 15:30,1,1.646,ACTIVE,209.3,366.28,60.03,1411673405,"033051125000132","019011112586793",30.67,32,0.315,285.89,448.77,50.2,47.0,0.292,75546.5,75558.900000036,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411673410,176641.00
09/25/2014 15:30,1,1.582,ACTIVE,209.1,343.06,60.03,1411673405,"033051125000135","019011112586793",33.69,33,0.333,284.39,449.82,53.0,52.4,0.417,72989.699999964,73002.799999964,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411673411,176642.00
09/25/2014 15:30,1,2.638,ACTIVE,208.6,307.92,60.03,1411673405,"040051121000116","019011112586793",21.92,31,0.352,287.85,448.42,57.5,54.7,0.354,85248.800000011,85264.100000023,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411673413,176643.00
09/25/2014 15:30,1,2.463,ACTIVE,209.8,324.83,60.03,1411673405,"040051121000068","019011112586793",23.30,33,0.323,287.43,449.53,57.1,54.0,0.377,78418.6,78431.8,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411673414,176644.00
09/25/2014 15:30,1,1.827,ACTIVE,209.6,328.09,60.03,1411673405,"033051125000118","019011112586793",38.54,32,0.319,302.59,343.33,70.0,66.5,0.342,97125.699999988,97143.400000036,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411673415,176645.00
09/25/2014 15:30,1,1.818,ACTIVE,209.3,335.41,60.03,1411673405,"033051125000150","019011112586793",38.49,33,0.317,301.49,343.86,69.6,66.2,0.342,96185.1,96202.9,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411673416,176646.00
09/25/2014 15:30,1,2.609,ACTIVE,209.8,348.31,60.03,1411673405,"040051121000185","019011112586793",21.71,33,0.362,288.96,449.98,56.3,63.7,0.235,87359.3,87373.1,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411673418,176647.00
09/25/2014 15:30,1,2.614,ACTIVE,208.9,303.67,60.03,1411673405,"040051121000195","019011112586793",21.72,33,0.348,287.73,449.56,56.5,60.6,0.359,85487.000000001,85501.000000001,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411673419,176648.00
09/25/2014 15:30,2,2.570,ACTIVE,215.32,359.18,60.022,1411673405,"274151322000083","019011112586793",28.21,42.00,0,327.32,379.92,73.5,69.0,0.535,268380.0,268380.0,450,0,0,0,L,1151911521,1,120.65,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411673420,176649.00
09/25/2014 15:30,2,2.725,ACTIVE,215.77,351.07,60.022,1411673405,"274151322000076","019011112586793",28.55,44.80,0,333.63,363.39,78.7,74.1,0.305,281011.8,281011.8,450,0,0,0,L,1151911521,1,121.10,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411673421,176650.00
09/25/2014 15:30,2,1.670,ACTIVE,215.09,417.49,60.038,1411673405,"274151322000094","019011112586793",38.84,41.50,0,384.43,444.85,65.5,61.3,0.446,202517.0,202517.0,454,0,0,0,L,1151911521,1,120.88,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411673422,176651.00
09/25/2014 15:30,2,2.598,ACTIVE,215.54,364.29,60.028,1411673405,"274151322000052","019011112586793",27.95,43.20,0,327.32,381.12,73.5,69.0,0.508,269668.8,269668.8,451,0,0,0,L,1151911521,1,120.65,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411673423,176652.00
09/25/2014 15:30,2,2.588,ACTIVE,215.09,355.58,60.043,1411673405,"274151322000085","019011112586793",28.13,39.00,0,328.82,381.42,73.7,69.2,0.513,268855.8,268855.8,454,0,0,0,L,1151911521,1,121.55,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411673424,176653.00
09/25/2014 15:30,2,2.555,ACTIVE,214.87,358.58,60.028,1411673405,"274151322000087","019011112586793",26.90,58.80,0,328.82,379.32,69.5,65.2,0.473,255504.7,255504.7,451,0,0,0,L,1151911521,1,121.10,124.49,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411673425,176654.00
09/25/2014 15:30,2,2.551,ACTIVE,214.41,350.17,60.017,1411673405,"274151322000088","019011112586793",27.79,40.00,0,327.62,380.22,71.8,67.4,0.486,261198.3,261198.3,450,0,0,0,L,1151911521,1,121.33,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411673426,176655.00
09/25/2014 15:30,2,2.707,ACTIVE,214.87,345.36,60.028,1411673405,"274151322000095","019011112586793",28.51,45.00,0,332.73,363.39,78.2,73.5,0.301,278550.1,278550.1,452,0,0,0,L,1151911521,1,121.10,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411673427,176656.00
09/25/2014 15:30,2,1.742,ACTIVE,215.77,409.38,60.006,1411673405,"274151322000068","019011112586793",37.95,42.00,0,388.04,456.57,66.8,62.6,0.446,200750.4,200750.4,455,0,0,0,L,1151911521,1,121.55,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411673427,176657.00
09/25/2014 15:30,2,2.607,ACTIVE,215.32,347.76,60.028,1411673405,"274151322000054","019011112586793",27.69,43.80,0,327.02,381.12,73.1,68.6,0.499,266317.7,266317.7,451,0,0,0,L,1151911521,1,121.10,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411673428,176658.00
09/25/2014 15:45,1,2.074,ACTIVE,208.6,396.13,60.00,1411674304,"040051121000097","019011112586793",25.63,32,0.334,290.06,449.65,52.9,54.5,0.367,86604.199999988,86616.900000036,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411674306,176659.00
09/25/2014 15:45,1,2.114,ACTIVE,208.2,423.95,60.00,1411674304,"040051121000095","019011112586793",23.19,32,0.306,287.96,446.06,48.7,37.0,0.108,77299,77310.400000036,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411674307,176660.00
09/25/2014 15:45,1,1.402,ACTIVE,208.8,331.36,60.00,1411674304,"033051125000132","019011112586793",29.67,32,0.258,303.43,430.55,41.4,31.0,0.289,75558.900000036,75568.400000036,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411674309,176661.00
09/25/2014 15:45,1,1.319,ACTIVE,209.1,404.39,60.00,1411674304,"033051125000135","019011112586793",34.25,32,0.276,292.73,448.55,44.9,43.3,0.156,73002.799999964,73013.699999964,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411674310,176662.00
09/25/2014 15:45,1,2.092,ACTIVE,208.2,410.35,60.00,1411674304,"040051121000116","019011112586793",25.67,29,0.323,287.63,448.45,53.4,50.2,0.215,85264.100000023,85276.700000047,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411674311,176663.00
09/25/2014 15:45,1,2.075,ACTIVE,208.7,361.73,60.03,1411674304,"040051121000068","019011112586793",23.35,32,0.309,291.30,449.25,48.2,48.6,0.341,78431.8,78443.3,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411674312,176664.00
09/25/2014 15:45,1,1.609,ACTIVE,208.6,422.90,60.00,1411674304,"033051125000118","019011112586793",35.20,31,0.278,290.78,447.92,56.3,40.5,0.114,97143.400000036,97156.900000036,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411674314,176665.00
09/25/2014 15:45,1,1.598,ACTIVE,208.9,330.97,60.00,1411674304,"033051125000150","019011112586793",35.29,32,0.345,292.04,449.53,56.1,56.3,0.399,96202.9,96216.2,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411674315,176666.00
09/25/2014 15:45,1,2.029,ACTIVE,208.2,358.70,60.00,1411674304,"040051121000185","019011112586793",25.34,32,0.337,289.97,449.38,51.1,47.2,0.390,87373.1,87385.5,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411674316,176667.00
09/25/2014 15:45,1,2.069,ACTIVE,208.1,408.54,60.00,1411674304,"040051121000195","019011112586793",25.01,32,0.320,289.04,449.28,51.5,40.3,0.174,85501.000000001,85513.300000013,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411674318,176668.00
09/25/2014 15:45,2,2.172,ACTIVE,214.41,351.07,59.990,1411674304,"274151322000083","019011112586793",28.21,39.80,0,333.33,375.71,62.0,57.9,0.451,268395.4,268395.4,451,0,0,0,L,1151911521,1,120.42,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411674319,176669.00
09/25/2014 15:45,2,2.270,ACTIVE,215.09,346.56,59.969,1411674304,"274151322000076","019011112586793",28.94,40.40,0,329.43,378.42,66.4,62.1,0.477,281028.2,281028.2,451,0,0,0,L,1151911521,1,120.65,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411674320,176670.00
09/25/2014 15:45,2,1.500,ACTIVE,215.32,394.95,60.012,1411674304,"274151322000094","019011112586793",36.64,40.20,0,384.13,446.65,55.4,51.6,0.380,202530.7,202530.7,455,0,0,0,L,1151911521,1,120.42,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411674321,176671.00
09/25/2014 15:45,2,2.178,ACTIVE,214.41,351.67,59.990,1411674304,"274151322000052","019011112586793",28.27,41.00,0,333.33,376.01,62.3,58.2,0.415,269684.1,269684.1,452,0,0,0,L,1151911521,1,120.20,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411674322,176672.00
09/25/2014 15:45,2,2.178,ACTIVE,214.87,352.27,59.990,1411674304,"274151322000085","019011112586793",28.03,37.80,0,334.84,376.92,61.8,57.7,0.438,268871.1,268871.1,455,0,0,0,L,1151911521,1,121.33,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411674323,176673.00
09/25/2014 15:45,2,2.146,ACTIVE,214.64,350.77,59.964,1411674304,"274151322000087","019011112586793",27.23,56.80,0,333.03,374.81,59.2,55.2,0.393,255519.2,255519.2,452,0,0,0,L,1151911521,1,120.88,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411674324,176674.00
09/25/2014 15:45,2,2.156,ACTIVE,214.87,348.66,60.012,1411674304,"274151322000088","019011112586793",27.75,38.60,0,333.63,375.41,60.5,56.5,0.402,261213.2,261213.2,451,0,0,0,L,1151911521,1,121.10,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411674325,176675.00
09/25/2014 15:45,2,2.285,ACTIVE,214.41,345.36,59.996,1411674304,"274151322000095","019011112586793",28.47,40.80,0,328.52,378.72,65.9,61.6,0.455,278566.3,278566.3,453,0,0,0,L,1151911521,1,120.88,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411674326,176676.00
09/25/2014 15:45,2,1.486,ACTIVE,215.32,401.86,59.990,1411674304,"274151322000068","019011112586793",37.45,40.60,0,385.93,442.44,56.3,52.4,0.376,200764.3,200764.3,456,0,0,0,L,1151911521,1,120.88,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411674327,176677.00
09/25/2014 15:45,2,2.188,ACTIVE,214.64,352.27,59.996,1411674304,"274151322000054","019011112586793",27.75,41.50,0,333.33,376.92,61.5,57.4,0.411,266332.9,266332.9,452,0,0,0,L,1151911521,1,120.65,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411674328,176678.00
09/25/2014 16:00,1,1.900,ACTIVE,208.8,396.40,60.03,1411675203,"040051121000097","019011112586793",25.74,31,0.296,295.32,448.31,48.6,45.5,0.282,86616.900000036,86628.5,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411675206,176679.00
09/25/2014 16:00,1,1.929,ACTIVE,208.6,336.45,60.00,1411675203,"040051121000095","019011112586793",23.36,31,0.290,306.36,425.55,44.8,37.1,0.329,77310.400000036,77320.800000012,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411675207,176680.00
09/25/2014 16:00,1,1.281,ACTIVE,208.6,369.35,60.03,1411675203,"033051125000132","019011112586793",30.06,31,0.226,303.04,404.50,38.3,28.6,0.113,75568.400000036,75576.900000036,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411675209,176681.00
09/25/2014 16:00,1,1.209,ACTIVE,208.8,356.74,60.03,1411675203,"033051125000135","019011112586793",34.27,31,0.271,311.69,423.35,41.2,33.7,0.226,73013.699999964,73023.599999964,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411675210,176682.00
09/25/2014 16:00,1,1.915,ACTIVE,207.9,386.84,60.00,1411675203,"040051121000116","019011112586793",25.79,28,0.297,309.85,444.69,49.1,37.7,0.255,85276.700000047,85288.200000047,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411675211,176683.00
09/25/2014 16:00,1,1.907,ACTIVE,208.1,411.37,60.03,1411675203,"040051121000068","019011112586793",23.31,31,0.276,311.76,431.25,44.2,37.2,0.092,78443.3,78453.8,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411675212,176684.00
09/25/2014 16:00,1,1.416,ACTIVE,208.5,406.48,60.03,1411675203,"033051125000118","019011112586793",38.70,30,0.350,291.37,448.50,54.5,54.3,0.173,97156.900000036,97169.800000012,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411675214,176685.00
09/25/2014 16:00,1,1.411,ACTIVE,208.3,344.75,60.03,1411675203,"033051125000150","019011112586793",38.68,31,0.332,290.28,449.66,54.3,46.9,0.357,96216.2,96229.1,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411675215,176686.00
09/25/2014 16:00,1,1.890,ACTIVE,208.6,359.19,60.03,1411675203,"040051121000185","019011112586793",24.95,32,0.298,313.16,439.78,46.9,48.6,0.300,87385.5,87396.7,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411675216,176687.00
09/25/2014 16:00,1,1.871,ACTIVE,208.7,400.74,60.03,1411675203,"040051121000195","019011112586793",25.33,31,0.295,313.83,442.47,47.1,36.8,0.146,85513.300000013,85524.500000001,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411675218,176688.00
09/25/2014 16:00,2,1.998,ACTIVE,214.41,347.76,60.017,1411675203,"274151322000083","019011112586793",28.19,38.20,0,332.13,369.70,57.0,53.1,0.411,268409.2,268409.2,452,0,0,0,L,1151911521,1,120.20,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411675218,176689.00
09/25/2014 16:00,2,2.100,ACTIVE,215.09,351.37,60.006,1411675203,"274151322000076","019011112586793",28.82,38.60,0,333.93,372.41,61.2,57.2,0.424,281043.1,281043.1,452,0,0,0,L,1151911521,1,120.42,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411675219,176690.00
09/25/2014 16:00,2,1.355,ACTIVE,215.09,413.89,60.006,1411675203,"274151322000094","019011112586793",37.71,39.30,0,386.53,443.64,51.4,47.7,0.354,202543.1,202543.1,456,0,0,0,L,1151911521,1,120.42,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411675220,176691.00
09/25/2014 16:00,2,2.020,ACTIVE,214.64,344.15,60.012,1411675203,"274151322000052","019011112586793",27.97,39.00,0,331.83,370.00,57.2,53.3,0.393,269698.1,269698.1,453,0,0,0,L,1151911521,1,120.20,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411675221,176692.00
09/25/2014 16:00,2,1.994,ACTIVE,214.64,352.27,60.001,1411675203,"274151322000085","019011112586793",28.07,36.80,0,333.33,370.60,56.7,52.8,0.384,268884.9,268884.9,456,0,0,0,L,1151911521,1,121.10,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411675222,176693.00
09/25/2014 16:00,2,1.969,ACTIVE,214.87,355.58,60.022,1411675203,"274151322000087","019011112586793",27.41,55.00,0,332.13,368.80,54.7,50.9,0.371,255532.5,255532.5,453,0,0,0,L,1151911521,1,120.65,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411675223,176694.00
09/25/2014 16:00,2,1.979,ACTIVE,214.19,352.57,60.017,1411675203,"274151322000088","019011112586793",27.71,37.30,0,332.73,369.40,55.5,51.6,0.380,261226.7,261226.7,452,0,0,0,L,1151911521,1,120.65,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411675224,176695.00
09/25/2014 16:00,2,2.109,ACTIVE,214.19,358.58,60.012,1411675203,"274151322000095","019011112586793",28.37,39.00,0,333.03,372.11,60.6,56.6,0.402,278581.1,278581.1,454,0,0,0,L,1151911521,1,120.65,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411675225,176696.00
09/25/2014 16:00,2,1.320,ACTIVE,215.09,420.80,59.985,1411675203,"274151322000068","019011112586793",38.47,39.50,0,385.33,443.34,51.0,47.3,0.340,200776.8,200776.8,457,0,0,0,L,1151911521,1,120.88,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411675226,176697.00
09/25/2014 16:00,2,1.990,ACTIVE,213.96,348.06,60.001,1411675203,"274151322000054","019011112586793",28.03,39.80,0,332.43,370.60,56.4,52.5,0.389,266346.6,266346.6,453,0,0,0,L,1151911521,1,120.42,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411675227,176698.00
09/25/2014 16:15,1,1.537,ACTIVE,208.7,387.19,60.03,1411676103,"040051121000097","019011112586793",25.60,30,0.248,306.97,439.92,39.1,40.6,0.099,86628.5,86638.900000036,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411676106,176699.00
09/25/2014 16:15,1,1.565,ACTIVE,208.0,350.55,60.03,1411676103,"040051121000095","019011112586793",23.35,30,0.221,303.49,439.84,36.3,35.4,0.148,77320.800000012,77330,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411676107,176700.00
09/25/2014 16:15,1,1.042,ACTIVE,208.0,418.83,60.03,1411676103,"033051125000132","019011112586793",28.98,31,0.172,304.13,441.40,30.0,17.7,0.017,75576.900000036,75584.600000024,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411676108,176701.00
09/25/2014 16:15,1,0.975,ACTIVE,208.2,410.06,60.03,1411676103,"033051125000135","019011112586793",34.20,31,0.211,311.41,444.60,33.2,27.0,0.031,73023.599999964,73032.299999964,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411676110,176702.00
09/25/2014 16:15,1,1.553,ACTIVE,207.7,363.73,60.03,1411676103,"040051121000116","019011112586793",25.66,28,0.258,302.28,436.30,39.6,38.8,0.153,85288.200000047,85298.499999999,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411676111,176703.00
09/25/2014 16:15,1,1.551,ACTIVE,208.0,321.07,60.07,1411676103,"040051121000068","019011112586793",22.98,30,0.224,306.71,444.25,35.4,29.8,0.285,78453.8,78463.1,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411676112,176704.00
09/25/2014 16:15,1,1.143,ACTIVE,207.9,381.95,60.03,1411676103,"033051125000118","019011112586793",38.69,30,0.279,293.93,448.51,44.0,39.1,0.288,97169.800000012,97181.600000024,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411676114,176705.00
09/25/2014 16:15,1,1.150,ACTIVE,208.7,328.05,60.03,1411676103,"033051125000150","019011112586793",38.13,30,0.265,295.37,449.63,43.6,34.4,0.343,96229.1,96240.9,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411676115,176706.00
09/25/2014 16:15,1,1.509,ACTIVE,208.2,320.88,60.03,1411676103,"040051121000185","019011112586793",24.87,31,0.241,306.83,439.47,37.3,29.0,0.296,87396.7,87406.6,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411676116,176707.00
09/25/2014 16:15,1,1.520,ACTIVE,207.6,365.77,60.03,1411676103,"040051121000195","019011112586793",24.69,30,0.230,306.42,444.60,37.3,28.9,0.217,85524.500000001,85534.600000025,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411676117,176708.00
09/25/2014 16:15,2,1.617,ACTIVE,214.41,345.06,60.028,1411676103,"274151322000083","019011112586793",28.03,36.80,0,332.73,367.90,45.9,42.4,0.323,268421.6,268421.6,453,0,0,0,L,1151911521,1,120.42,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411676118,176709.00
09/25/2014 16:15,2,1.711,ACTIVE,215.32,352.87,60.033,1411676103,"274151322000076","019011112586793",28.59,37.00,0,333.63,370.60,49.5,45.8,0.340,281056.4,281056.4,453,0,0,0,L,1151911521,1,120.88,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411676119,176710.00
09/25/2014 16:15,2,1.033,ACTIVE,214.41,422.30,60.022,1411676103,"274151322000094","019011112586793",38.94,38.40,0,333.93,437.33,40.7,37.3,0.278,202554.3,202554.3,457,0,0,0,L,1151911521,1,120.42,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411676120,176711.00
09/25/2014 16:15,2,1.631,ACTIVE,214.64,351.97,60.033,1411676103,"274151322000052","019011112586793",28.17,37.80,0,332.73,368.50,46.5,43.0,0.309,269710.6,269710.6,454,0,0,0,L,1151911521,1,120.20,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411676121,176712.00
09/25/2014 16:15,2,1.631,ACTIVE,214.87,342.65,60.043,1411676103,"274151322000085","019011112586793",27.79,35.80,0,333.03,368.80,45.9,42.4,0.309,268897.3,268897.3,457,0,0,0,L,1151911521,1,121.10,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411676122,176713.00
09/25/2014 16:15,2,1.605,ACTIVE,214.87,348.06,60.038,1411676103,"274151322000087","019011112586793",27.17,53.30,0,332.73,367.90,44.1,40.7,0.292,255544.4,255544.4,454,0,0,0,L,1151911521,1,120.65,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411676123,176714.00
09/25/2014 16:15,2,1.580,ACTIVE,214.41,353.17,60.028,1411676103,"274151322000088","019011112586793",27.91,36.00,0,332.73,367.60,44.6,41.2,0.301,261238.8,261238.8,453,0,0,0,L,1151911521,1,121.33,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411676124,176715.00
09/25/2014 16:15,2,1.699,ACTIVE,214.64,354.97,60.028,1411676103,"274151322000095","019011112586793",28.37,37.50,0,332.73,370.60,48.8,45.2,0.331,278594.4,278594.4,455,0,0,0,L,1151911521,1,120.88,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411676125,176716.00
09/25/2014 16:15,2,1.086,ACTIVE,215.32,410.88,60.033,1411676103,"274151322000068","019011112586793",37.97,38.40,0,334.54,438.23,42.0,38.7,0.278,200788.1,200788.1,458,0,0,0,L,1151911521,1,121.10,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411676126,176717.00
09/25/2014 16:15,2,1.613,ACTIVE,214.41,348.06,60.028,1411676103,"274151322000054","019011112586793",27.97,38.20,0,332.43,368.50,45.7,42.2,0.309,266358.9,266358.9,454,0,0,0,L,1151911521,1,120.88,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411676127,176718.00
09/25/2014 16:30,1,1.506,ACTIVE,207.5,368.78,60.00,1411677004,"040051121000097","019011112586793",25.99,29,0.241,305.97,442.86,38.9,30.6,0.170,86638.900000036,86647.199999988,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411677006,176719.00
09/25/2014 16:30,1,1.567,ACTIVE,207.3,371.22,60.00,1411677004,"040051121000095","019011112586793",23.14,28,0.215,303.15,440.86,36.1,35.3,0.082,77330,77337,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411677008,176720.00
09/25/2014 16:30,1,1.030,ACTIVE,207.9,380.48,60.00,1411677004,"033051125000132","019011112586793",28.84,30,0.181,304.06,428.08,29.5,17.0,0.150,75584.600000024,75590.199999988,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411677009,176721.00
09/25/2014 16:30,1,0.961,ACTIVE,207.8,365.73,60.00,1411677004,"033051125000135","019011112586793",34.55,29,0.162,312.38,444.64,33.0,22.9,0.303,73032.299999964,73039.299999964,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411677010,176722.00
09/25/2014 16:30,1,1.533,ACTIVE,207.3,380.90,60.00,1411677004,"040051121000116","019011112586793",25.89,27,0.234,301.42,441.20,39.5,39.6,0.097,85298.499999999,85306.600000023,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411677011,176723.00
09/25/2014 16:30,1,1.527,ACTIVE,208.1,350.55,60.00,1411677004,"040051121000068","019011112586793",23.25,29,0.210,304.82,443.57,35.3,35.9,0.158,78463.1,78470.4,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411677013,176724.00
09/25/2014 16:30,1,1.133,ACTIVE,207.5,330.62,60.00,1411677004,"033051125000118","019011112586793",38.75,29,0.274,310.77,443.29,43.7,45.8,0.359,97181.600000024,97191,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411677014,176725.00
09/25/2014 16:30,1,1.131,ACTIVE,207.6,338.03,60.00,1411677004,"033051125000150","019011112586793",38.65,28,0.286,309.48,441.75,43.5,44.6,0.349,96240.9,96250.5,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411677015,176726.00
09/25/2014 16:30,1,1.484,ACTIVE,207.9,333.70,60.00,1411677004,"040051121000185","019011112586793",25.26,29,0.243,305.95,443.62,37.3,37.9,0.262,87406.6,87414.4,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411677017,176727.00
09/25/2014 16:30,1,1.496,ACTIVE,208.1,363.50,60.00,1411677004,"040051121000195","019011112586793",25.04,29,0.243,306.76,443.94,37.3,29.1,0.244,85534.600000025,85542.500000001,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411677018,176728.00
09/25/2014 16:30,2,1.588,ACTIVE,213.96,352.27,59.980,1411677004,"274151322000083","019011112586793",28.33,35.20,0,329.13,360.99,45.5,42.0,0.323,268431.6,268431.6,454,0,0,0,L,1151911521,1,119.97,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411677019,176729.00
09/25/2014 16:30,2,1.676,ACTIVE,214.87,352.87,60.012,1411677004,"274151322000076","019011112586793",28.94,35.20,0,332.13,363.09,49.1,45.5,0.340,281067.3,281067.3,454,0,0,0,L,1151911521,1,120.20,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411677020,176730.00
09/25/2014 16:30,2,1.051,ACTIVE,214.41,415.69,60.012,1411677004,"274151322000094","019011112586793",38.78,37.00,0,332.73,439.43,40.7,37.4,0.274,202563.1,202563.1,458,0,0,0,L,1151911521,1,119.75,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411677021,176731.00
09/25/2014 16:30,2,1.613,ACTIVE,214.19,346.56,59.985,1411677004,"274151322000052","019011112586793",28.23,35.40,0,329.73,360.99,46.1,42.6,0.318,269720.7,269720.7,455,0,0,0,L,1151911521,1,119.75,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411677022,176732.00
09/25/2014 16:30,2,1.576,ACTIVE,214.41,346.86,59.985,1411677004,"274151322000085","019011112586793",28.55,34.80,0,332.13,361.59,45.5,42.0,0.305,268907.3,268907.3,458,0,0,0,L,1151911521,1,120.65,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411677023,176733.00
09/25/2014 16:30,2,1.580,ACTIVE,213.96,351.37,59.985,1411677004,"274151322000087","019011112586793",27.47,51.00,0,330.63,360.38,44.0,40.5,0.301,255554.0,255554.0,455,0,0,0,L,1151911521,1,120.20,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411677024,176734.00
09/25/2014 16:30,2,1.578,ACTIVE,213.74,350.47,59.953,1411677004,"274151322000088","019011112586793",27.73,34.30,0,329.13,360.38,44.3,40.8,0.292,261248.5,261248.5,454,0,0,0,L,1151911521,1,120.65,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411677024,176735.00
09/25/2014 16:30,2,1.676,ACTIVE,213.96,347.76,59.990,1411677004,"274151322000095","019011112586793",28.53,35.80,0,328.52,362.19,48.5,44.8,0.327,278605.0,278605.0,456,0,0,0,L,1151911521,1,120.42,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411677025,176736.00
09/25/2014 16:30,2,1.070,ACTIVE,215.09,416.59,59.985,1411677004,"274151322000068","019011112586793",38.25,36.50,0,333.33,440.04,41.6,38.3,0.278,200797.1,200797.1,459,0,0,0,L,1151911521,1,120.42,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411677026,176737.00
09/25/2014 16:30,2,1.588,ACTIVE,213.96,349.26,59.980,1411677004,"274151322000054","019011112586793",28.21,36.00,0,328.82,361.59,45.4,41.9,0.309,266368.9,266368.9,455,0,0,0,L,1151911521,1,119.97,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411677027,176738.00
09/25/2014 16:45,1,1.296,ACTIVE,206.3,423.01,60.00,1411677904,"040051121000097","019011112586793",25.68,27,0.256,305.42,443.97,33.1,31.4,0.020,86647.199999988,86655.699999988,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411677906,176739.00
09/25/2014 16:45,1,1.355,ACTIVE,206.0,389.53,60.00,1411677904,"040051121000095","019011112586793",22.95,27,0.209,302.36,440.81,30.9,17.7,0.048,77337,77344.5,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411677907,176740.00
09/25/2014 16:45,1,0.884,ACTIVE,206.7,396.38,60.00,1411677904,"033051125000132","019011112586793",28.28,29,0.192,304.66,439.77,24.8,17.9,0.022,75590.199999988,75596,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411677909,176741.00
09/25/2014 16:45,1,0.825,ACTIVE,206.9,388.33,60.03,1411677904,"033051125000135","019011112586793",34.22,28,0.254,308.63,444.79,28.1,25.1,0.054,73039.299999964,73046.299999964,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411677910,176742.00
09/25/2014 16:45,1,1.328,ACTIVE,206.0,341.36,60.00,1411677904,"040051121000116","019011112586793",25.45,26,0.191,301.33,442.68,33.6,19.6,0.283,85306.600000023,85314.900000035,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411677911,176743.00
09/25/2014 16:45,1,1.314,ACTIVE,207.2,415.19,60.03,1411677904,"040051121000068","019011112586793",22.93,28,0.187,306.00,443.45,29.9,21.6,0.027,78470.4,78478,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411677913,176744.00
09/25/2014 16:45,1,0.963,ACTIVE,206.7,380.19,60.00,1411677904,"033051125000118","019011112586793",38.86,28,0.226,305.30,440.21,37.2,29.2,0.135,97191,97200.699999988,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411677914,176745.00
09/25/2014 16:45,1,0.966,ACTIVE,206.6,363.58,60.03,1411677904,"033051125000150","019011112586793",38.54,27,0.240,306.43,441.26,37.0,29.5,0.170,96250.5,96260.1,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411677915,176746.00
09/25/2014 16:45,1,1.332,ACTIVE,206.9,401.11,60.03,1411677904,"040051121000185","019011112586793",23.18,27,0.259,305.86,443.46,30.7,31.0,0.049,87414.4,87422.4,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411677916,176747.00
09/25/2014 16:45,1,1.258,ACTIVE,206.4,327.61,60.00,1411677904,"040051121000195","019011112586793",25.02,28,0.260,307.26,444.06,31.3,26.3,0.340,85542.500000001,85550.500000001,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411677918,176748.00
09/25/2014 16:45,2,1.348,ACTIVE,213.96,345.96,59.985,1411677904,"274151322000083","019011112586793",28.41,33.50,0,328.82,361.89,38.8,35.6,0.261,268441.9,268441.9,455,0,0,0,L,1151911521,1,119.75,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411677919,176749.00
09/25/2014 16:45,2,1.445,ACTIVE,214.64,341.15,59.990,1411677904,"274151322000076","019011112586793",28.65,33.30,0,329.43,364.59,41.9,38.5,0.292,281078.3,281078.3,455,0,0,0,L,1151911521,1,119.97,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411677920,176750.00
09/25/2014 16:45,2,0.904,ACTIVE,214.19,410.88,59.990,1411677904,"274151322000094","019011112586793",38.63,35.60,0,331.83,442.74,36.0,32.8,0.247,202572.3,202572.3,459,0,0,0,L,1151911521,1,119.75,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411677921,176751.00
09/25/2014 16:45,2,1.389,ACTIVE,214.19,343.55,59.990,1411677904,"274151322000052","019011112586793",28.07,33.50,0,326.12,362.79,39.5,36.2,0.270,269731.1,269731.1,456,0,0,0,L,1151911521,1,119.07,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411677922,176752.00
09/25/2014 16:45,2,1.379,ACTIVE,214.19,339.65,59.975,1411677904,"274151322000085","019011112586793",27.85,33.30,0,328.22,362.79,38.9,35.6,0.265,268917.5,268917.5,459,0,0,0,L,1151911521,1,120.42,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411677923,176753.00
09/25/2014 16:45,2,1.355,ACTIVE,214.19,340.55,59.985,1411677904,"274151322000087","019011112586793",27.41,49.30,0,327.62,361.29,37.6,34.4,0.247,255563.9,255563.9,456,0,0,0,L,1151911521,1,119.97,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411677924,176754.00
09/25/2014 16:45,2,1.338,ACTIVE,213.74,343.25,59.996,1411677904,"274151322000088","019011112586793",27.89,32.60,0,327.62,361.59,37.8,34.5,0.243,261258.5,261258.5,455,0,0,0,L,1151911521,1,120.20,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411677925,176755.00
09/25/2014 16:45,2,1.420,ACTIVE,213.96,341.75,59.990,1411677904,"274151322000095","019011112586793",28.63,34.30,0,327.02,363.39,41.2,37.9,0.278,278615.9,278615.9,457,0,0,0,L,1151911521,1,120.20,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411677926,176756.00
09/25/2014 16:45,2,0.887,ACTIVE,214.87,422.00,59.964,1411677904,"274151322000068","019011112586793",39.36,35.00,0,332.43,440.04,34.9,31.8,0.221,200806.4,200806.4,460,0,0,0,L,1151911521,1,120.20,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411677927,176757.00
09/25/2014 16:45,2,1.369,ACTIVE,213.96,338.14,59.990,1411677904,"274151322000054","019011112586793",27.99,34.00,0,328.22,362.79,38.7,35.5,0.247,266379.1,266379.1,456,0,0,0,L,1151911521,1,119.75,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411677927,176758.00
09/25/2014 17:00,1,1.318,ACTIVE,208.1,387.74,60.03,1411678803,"040051121000097","019011112586793",25.85,27,0.200,307.76,444.01,33.9,26.7,0.068,86655.699999988,86662.800000012,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411678806,176759.00
09/25/2014 17:00,1,1.374,ACTIVE,207.7,406.58,60.00,1411678803,"040051121000095","019011112586793",23.10,27,0.206,303.22,433.82,31.6,14.8,0.035,77344.5,77350.800000012,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411678807,176760.00
09/25/2014 17:00,1,0.897,ACTIVE,207.8,369.98,60.00,1411678803,"033051125000132","019011112586793",29.52,28,0.197,303.85,439.06,26.3,21.5,0.055,75596,75600.900000036,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411678808,176761.00
