ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/25/2014 17:00,1,0.854,ACTIVE,207.5,364.86,60.00,1411678803,"033051125000135","019011112586793",33.82,27,0.194,309.08,434.45,28.7,24.4,0.273,73046.299999964,73052.399999964,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411678810,176762.00
09/25/2014 17:00,1,1.350,ACTIVE,207.2,367.07,60.03,1411678803,"040051121000116","019011112586793",25.68,26,0.265,301.80,442.42,34.5,33.4,0.102,85314.900000035,85321.900000035,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411678811,176763.00
09/25/2014 17:00,1,1.334,ACTIVE,208.0,407.61,60.03,1411678803,"040051121000068","019011112586793",23.19,28,0.189,307.84,440.54,30.7,15.5,0.131,78478,78484.4,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411678813,176764.00
09/25/2014 17:00,1,0.988,ACTIVE,207.7,320.25,60.03,1411678803,"033051125000118","019011112586793",38.80,27,0.252,304.82,443.72,38.1,36.3,0.311,97200.699999988,97208.900000036,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411678814,176765.00
09/25/2014 17:00,1,0.984,ACTIVE,207.8,393.67,60.00,1411678803,"033051125000150","019011112586793",38.90,27,0.235,305.21,444.08,38.1,30.9,0.078,96260.1,96268.4,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411678815,176766.00
09/25/2014 17:00,1,1.372,ACTIVE,208.0,331.26,60.03,1411678803,"040051121000185","019011112586793",23.06,27,0.289,309.43,442.75,31.4,25.0,0.354,87422.4,87428.9,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411678816,176767.00
09/25/2014 17:00,1,1.295,ACTIVE,207.9,410.76,60.03,1411678803,"040051121000195","019011112586793",25.06,27,0.255,310.29,443.68,32.2,30.5,0.027,85550.500000001,85557.199999989,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411678818,176768.00
09/25/2014 17:00,2,1.391,ACTIVE,214.64,348.06,60.017,1411678803,"274151322000083","019011112586793",28.19,32.80,0,328.82,356.48,39.7,36.4,0.283,268450.6,268450.6,456,0,0,0,L,1151911521,1,120.20,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411678819,176769.00
09/25/2014 17:00,2,1.461,ACTIVE,214.87,350.47,60.017,1411678803,"274151322000076","019011112586793",28.96,32.40,0,330.33,358.88,42.9,39.5,0.292,281087.8,281087.8,456,0,0,0,L,1151911521,1,120.42,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411678820,176770.00
09/25/2014 17:00,2,0.930,ACTIVE,214.87,413.29,60.006,1411678803,"274151322000094","019011112586793",38.25,35.00,0,330.03,435.83,36.0,32.8,0.243,202580.1,202580.1,460,0,0,0,L,1151911521,1,119.97,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411678821,176771.00
09/25/2014 17:00,2,1.408,ACTIVE,214.19,348.96,60.001,1411678803,"274151322000052","019011112586793",28.27,32.60,0,328.82,357.08,40.4,37.0,0.265,269740.0,269740.0,457,0,0,0,L,1151911521,1,119.97,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411678821,176772.00
09/25/2014 17:00,2,1.404,ACTIVE,214.41,343.55,60.001,1411678803,"274151322000085","019011112586793",27.99,32.60,0,329.73,357.38,39.8,36.5,0.283,268926.3,268926.3,460,0,0,0,L,1151911521,1,120.88,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411678822,176773.00
09/25/2014 17:00,2,1.375,ACTIVE,214.19,344.45,60.017,1411678803,"274151322000087","019011112586793",27.77,47.30,0,329.13,356.18,38.7,35.4,0.261,255572.4,255572.4,457,0,0,0,L,1151911521,1,120.42,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411678823,176774.00
09/25/2014 17:00,2,1.371,ACTIVE,214.19,341.75,60.017,1411678803,"274151322000088","019011112586793",27.83,32.00,0,329.13,355.88,38.7,35.4,0.256,261267.0,261267.0,456,0,0,0,L,1151911521,1,120.65,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411678824,176775.00
09/25/2014 17:00,2,1.463,ACTIVE,214.41,350.47,60.006,1411678803,"274151322000095","019011112586793",28.53,33.30,0,328.22,357.68,42.3,38.9,0.287,278625.3,278625.3,458,0,0,0,L,1151911521,1,120.65,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411678825,176776.00
09/25/2014 17:00,2,0.922,ACTIVE,215.54,418.70,60.012,1411678803,"274151322000068","019011112586793",38.55,34.50,0,333.03,436.73,36.2,33.0,0.243,200814.4,200814.4,461,0,0,0,L,1151911521,1,120.88,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411678827,176777.00
09/25/2014 17:00,2,1.385,ACTIVE,214.41,342.05,60.012,1411678803,"274151322000054","019011112586793",28.27,33.00,0,327.92,356.78,39.6,36.3,0.274,266387.8,266387.8,457,0,0,0,L,1151911521,1,120.42,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411678827,176778.00
09/25/2014 17:15,1,1.386,ACTIVE,207.7,315.02,60.00,1411679704,"040051121000097","019011112586793",25.89,27,0.236,306.10,443.87,35.7,35.9,0.275,86662.800000012,86671,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411679707,176779.00
09/25/2014 17:15,1,1.442,ACTIVE,207.1,350.86,60.00,1411679704,"040051121000095","019011112586793",23.07,27,0.289,305.45,440.87,33.1,38.0,0.222,77350.800000012,77357.800000012,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411679708,176780.00
09/25/2014 17:15,1,0.949,ACTIVE,207.7,312.04,60.00,1411679704,"033051125000132","019011112586793",28.20,28,0.163,304.32,438.37,26.6,19.9,0.272,75600.900000036,75606.199999988,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411679710,176781.00
09/25/2014 17:15,1,0.882,ACTIVE,208.0,395.50,60.00,1411679704,"033051125000135","019011112586793",34.35,27,0.188,311.40,444.82,30.1,15.1,0.213,73052.399999964,73059.299999964,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411679711,176782.00
09/25/2014 17:15,1,1.399,ACTIVE,207.4,348.67,60.00,1411679704,"040051121000116","019011112586793",25.99,25,0.222,302.21,442.29,36.2,28.0,0.162,85321.900000035,85329.900000035,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411679712,176783.00
09/25/2014 17:15,1,1.374,ACTIVE,207.9,388.34,60.00,1411679704,"040051121000068","019011112586793",23.54,27,0.242,310.20,443.59,32.2,33.1,0.089,78484.4,78491.5,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411679714,176784.00
09/25/2014 17:15,1,1.030,ACTIVE,207.7,364.89,60.00,1411679704,"033051125000118","019011112586793",38.96,27,0.250,306.67,440.80,39.9,31.5,0.194,97208.900000036,97218.199999988,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411679715,176785.00
09/25/2014 17:15,1,1.036,ACTIVE,207.4,353.07,60.00,1411679704,"033051125000150","019011112586793",38.61,27,0.262,306.25,441.30,39.8,40.0,0.218,96268.4,96277.5,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411679716,176786.00
09/25/2014 17:15,1,1.365,ACTIVE,207.6,395.02,60.00,1411679704,"040051121000185","019011112586793",24.93,27,0.194,309.89,443.41,33.8,18.4,0.210,87428.9,87436.500000012,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411679717,176787.00
09/25/2014 17:15,1,1.361,ACTIVE,207.1,327.66,60.00,1411679704,"040051121000195","019011112586793",25.03,27,0.209,310.64,444.08,33.9,18.4,0.354,85557.199999989,85564.900000037,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411679719,176788.00
09/25/2014 17:15,2,1.457,ACTIVE,214.41,345.06,59.953,1411679704,"274151322000083","019011112586793",28.37,32.40,0,329.13,360.08,41.9,38.5,0.301,268460.4,268460.4,457,0,0,0,L,1151911521,1,120.20,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411679720,176789.00
09/25/2014 17:15,2,1.543,ACTIVE,214.87,341.75,59.975,1411679704,"274151322000076","019011112586793",28.82,32.20,0,332.43,362.79,45.0,41.5,0.305,281098.4,281098.4,457,0,0,0,L,1151911521,1,120.42,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411679721,176790.00
09/25/2014 17:15,2,0.982,ACTIVE,214.87,408.18,59.980,1411679704,"274151322000094","019011112586793",38.11,34.80,0,331.23,434.33,38.2,35.0,0.261,202588.8,202588.8,461,0,0,0,L,1151911521,1,120.20,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411679721,176791.00
09/25/2014 17:15,2,1.482,ACTIVE,214.19,339.65,59.943,1411679704,"274151322000052","019011112586793",28.19,32.20,0,329.43,361.29,42.3,38.9,0.274,269749.9,269749.9,458,0,0,0,L,1151911521,1,120.20,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411679722,176792.00
09/25/2014 17:15,2,1.463,ACTIVE,215.09,341.75,59.980,1411679704,"274151322000085","019011112586793",28.21,32.40,0,330.03,360.38,41.9,38.5,0.274,268936.1,268936.1,461,0,0,0,L,1151911521,1,121.10,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411679723,176793.00
09/25/2014 17:15,2,1.447,ACTIVE,214.87,346.56,60.001,1411679704,"274151322000087","019011112586793",27.75,46.20,0,329.13,359.18,40.7,37.3,0.256,255581.9,255581.9,458,0,0,0,L,1151911521,1,120.42,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411679725,176794.00
09/25/2014 17:15,2,1.445,ACTIVE,214.41,346.56,59.975,1411679704,"274151322000088","019011112586793",27.77,31.80,0,328.82,359.18,40.6,37.3,0.265,261276.5,261276.5,457,0,0,0,L,1151911521,1,120.65,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411679726,176795.00
09/25/2014 17:15,2,1.533,ACTIVE,214.19,345.36,59.980,1411679704,"274151322000095","019011112586793",28.69,32.80,0,329.13,361.29,44.5,41.0,0.287,278635.7,278635.7,459,0,0,0,L,1151911521,1,120.65,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411679727,176796.00
09/25/2014 17:15,2,1.006,ACTIVE,214.87,404.57,59.980,1411679704,"274151322000068","019011112586793",37.61,34.30,0,333.03,438.83,38.4,35.1,0.247,200823.3,200823.3,462,0,0,0,L,1151911521,1,120.88,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411679728,176797.00
09/25/2014 17:15,2,1.461,ACTIVE,214.19,344.76,59.969,1411679704,"274151322000054","019011112586793",28.11,32.60,0,328.52,360.69,41.6,38.2,0.287,266397.6,266397.6,458,0,0,0,L,1151911521,1,120.65,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411679729,176798.00
09/25/2014 17:30,1,1.136,ACTIVE,206.8,413.51,60.03,1411680604,"040051121000097","019011112586793",25.23,26,0.189,305.24,443.94,28.5,13.9,0.087,86671,86678,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411680606,176799.00
09/25/2014 17:30,1,1.183,ACTIVE,206.6,337.90,60.03,1411680604,"040051121000095","019011112586793",22.81,26,0.176,302.95,440.14,26.8,14.7,0.242,77357.800000012,77363.800000012,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411680608,176800.00
09/25/2014 17:30,1,0.682,ACTIVE,207.0,413.89,60.03,1411680604,"033051125000132","019011112586793",34.60,27,0.142,304.53,439.80,23.5,14.7,0.096,75606.199999988,75611.199999988,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411680609,176801.00
09/25/2014 17:30,1,0.716,ACTIVE,207.3,395.94,60.03,1411680604,"033051125000135","019011112586793",34.01,26,0.155,311.91,440.62,24.2,22.7,0.023,73059.299999964,73065.299999964,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411680610,176802.00
09/25/2014 17:30,1,1.156,ACTIVE,206.7,412.65,60.03,1411680604,"040051121000116","019011112586793",25.29,25,0.179,302.37,442.51,29.1,17.7,0.021,85329.900000035,85336.999999999,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411680612,176803.00
09/25/2014 17:30,1,1.114,ACTIVE,206.6,379.21,60.03,1411680604,"040051121000068","019011112586793",23.25,27,0.179,305.41,443.31,25.7,24.3,0.043,78491.5,78497.7,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411680613,176804.00
09/25/2014 17:30,1,0.836,ACTIVE,207.2,372.00,60.03,1411680604,"033051125000118","019011112586793",38.55,27,0.246,306.93,443.91,32.0,32.4,0.089,97218.199999988,97226.300000012,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411680614,176805.00
09/25/2014 17:30,1,0.826,ACTIVE,207.6,428.35,60.03,1411680604,"033051125000150","019011112586793",38.94,26,0.257,307.04,444.63,32.0,29.9,0.016,96277.5,96285.5,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411680615,176806.00
09/25/2014 17:30,1,1.169,ACTIVE,207.2,404.53,60.03,1411680604,"040051121000185","019011112586793",21.01,26,0.148,308.43,443.36,24.4,19.4,0.018,87436.500000012,87442.300000024,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411680617,176807.00
09/25/2014 17:30,1,1.100,ACTIVE,206.9,398.37,60.00,1411680604,"040051121000195","019011112586793",24.43,26,0.164,307.53,443.99,26.7,23.1,0.029,85564.900000037,85571.500000001,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411680618,176808.00
09/25/2014 17:30,2,1.178,ACTIVE,213.74,342.05,60.017,1411680604,"274151322000083","019011112586793",28.23,31.50,0,331.23,358.28,33.7,30.6,0.239,268469.1,268469.1,458,0,0,0,L,1151911521,1,119.52,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411680619,176809.00
09/25/2014 17:30,2,1.246,ACTIVE,214.41,345.06,60.017,1411680604,"274151322000076","019011112586793",28.77,31.30,0,333.33,360.38,36.3,33.1,0.252,281107.8,281107.8,458,0,0,0,L,1151911521,1,119.97,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411680620,176810.00
09/25/2014 17:30,2,0.770,ACTIVE,213.96,414.19,60.012,1411680604,"274151322000094","019011112586793",38.72,33.50,0,330.93,432.22,30.5,27.5,0.208,202596.5,202596.5,462,0,0,0,L,1151911521,1,119.52,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411680621,176811.00
09/25/2014 17:30,2,1.199,ACTIVE,213.74,339.95,60.006,1411680604,"274151322000052","019011112586793",28.21,31.30,0,331.53,358.88,34.3,31.1,0.230,269758.7,269758.7,459,0,0,0,L,1151911521,1,119.30,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411680622,176812.00
09/25/2014 17:30,2,1.193,ACTIVE,213.96,339.65,60.012,1411680604,"274151322000085","019011112586793",27.85,31.50,0,332.13,358.28,33.6,30.5,0.225,268944.8,268944.8,462,0,0,0,L,1151911521,1,120.42,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411680623,176813.00
09/25/2014 17:30,2,1.178,ACTIVE,214.41,340.55,60.012,1411680604,"274151322000087","019011112586793",27.45,44.50,0,331.53,357.68,32.8,29.7,0.217,255590.3,255590.3,459,0,0,0,L,1151911521,1,119.97,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411680624,176814.00
09/25/2014 17:30,2,1.160,ACTIVE,213.74,339.34,60.017,1411680604,"274151322000088","019011112586793",27.79,30.80,0,329.43,357.38,32.6,29.6,0.217,261284.9,261284.9,458,0,0,0,L,1151911521,1,120.20,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411680625,176815.00
09/25/2014 17:30,2,1.238,ACTIVE,214.19,341.75,60.012,1411680604,"274151322000095","019011112586793",28.53,32.00,0,330.63,359.48,35.8,32.6,0.239,278645.0,278645.0,460,0,0,0,L,1151911521,1,120.20,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411680626,176816.00
09/25/2014 17:30,2,0.770,ACTIVE,214.64,416.89,60.006,1411680604,"274151322000068","019011112586793",39.04,33.30,0,331.53,438.23,30.8,27.8,0.199,200831.1,200831.1,463,0,0,0,L,1151911521,1,120.42,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411680627,176817.00
09/25/2014 17:30,2,1.182,ACTIVE,213.51,345.06,60.017,1411680604,"274151322000054","019011112586793",27.97,31.80,0,331.83,358.28,33.5,30.4,0.225,266406.2,266406.2,459,0,0,0,L,1151911521,1,119.75,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411680628,176818.00
09/25/2014 17:45,1,0.887,ACTIVE,207.3,373.26,60.00,1411681503,"040051121000097","019011112586793",25.76,25,0.191,306.29,442.11,22.7,14.1,0.061,86678,86683.300000012,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411681506,176819.00
09/25/2014 17:45,1,0.956,ACTIVE,206.9,409.71,60.00,1411681503,"040051121000095","019011112586793",22.83,25,0.159,304.71,438.36,21.7,12.5,0.004,77363.800000012,77368.5,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411681508,176820.00
09/25/2014 17:45,1,0.559,ACTIVE,207.3,370.52,60.03,1411681503,"033051125000132","019011112586793",34.12,26,0.158,306.13,439.73,19.0,21.0,0.186,75611.199999988,75615.400000036,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411681510,176821.00
09/25/2014 17:45,1,0.576,ACTIVE,207.1,418.26,60.00,1411681503,"033051125000135","019011112586793",33.60,26,0.167,309.57,442.76,19.2,15.1,0.040,73065.299999964,73069.799999964,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411681511,176822.00
09/25/2014 17:45,1,0.926,ACTIVE,207.2,371.08,60.00,1411681503,"040051121000116","019011112586793",25.38,24,0.187,301.16,440.11,23.3,16.7,0.054,85336.999999999,85342.200000047,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411681513,176823.00
09/25/2014 17:45,1,0.906,ACTIVE,207.2,417.47,60.03,1411681503,"040051121000068","019011112586793",22.77,26,0.167,305.95,441.45,20.5,13.6,0.003,78497.7,78502.5,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411681515,176824.00
09/25/2014 17:45,1,0.668,ACTIVE,207.3,386.44,60.03,1411681503,"033051125000118","019011112586793",38.53,26,0.202,307.55,443.80,25.6,28.0,0.039,97226.300000012,97232.400000036,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411681517,176825.00
09/25/2014 17:45,1,0.668,ACTIVE,207.0,377.11,60.03,1411681503,"033051125000150","019011112586793",38.46,25,0.166,306.63,444.02,25.6,12.8,0.197,96285.5,96291.9,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411681519,176826.00
09/25/2014 17:45,1,0.863,ACTIVE,207.3,373.08,60.00,1411681503,"040051121000185","019011112586793",24.22,26,0.165,307.65,440.53,20.8,12.4,0.033,87442.300000024,87446.899999988,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411681521,176827.00
09/25/2014 17:45,1,0.854,ACTIVE,207.5,358.41,60.00,1411681503,"040051121000195","019011112586793",24.66,26,0.164,307.72,441.77,20.9,15.3,0.085,85571.500000001,85576.600000025,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411681523,176828.00
09/25/2014 17:45,2,0.961,ACTIVE,213.74,340.55,59.990,1411681503,"274151322000083","019011112586793",27.71,30.50,0,329.73,352.87,27.0,24.1,0.186,268475.9,268475.9,459,0,0,0,L,1151911521,1,119.97,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411681524,176829.00
09/25/2014 17:45,2,1.002,ACTIVE,214.41,341.75,60.006,1411681503,"274151322000076","019011112586793",28.59,30.00,0,330.93,355.28,29.0,26.1,0.194,281115.1,281115.1,459,0,0,0,L,1151911521,1,120.20,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411681525,176830.00
09/25/2014 17:45,2,0.635,ACTIVE,213.96,399.76,60.001,1411681503,"274151322000094","019011112586793",37.51,32.80,0,329.73,427.11,24.1,21.3,0.159,202602.6,202602.6,463,0,0,0,L,1151911521,1,119.75,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411681526,176831.00
09/25/2014 17:45,2,0.977,ACTIVE,213.74,338.74,60.001,1411681503,"274151322000052","019011112586793",27.83,30.30,0,329.43,353.47,27.5,24.6,0.186,269765.6,269765.6,460,0,0,0,L,1151911521,1,119.75,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411681527,176832.00
09/25/2014 17:45,2,0.955,ACTIVE,213.96,339.65,60.001,1411681503,"274151322000085","019011112586793",27.81,30.80,0,330.33,353.17,26.9,24.1,0.177,268951.6,268951.6,463,0,0,0,L,1151911521,1,120.42,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411681528,176833.00
09/25/2014 17:45,2,0.947,ACTIVE,213.74,341.75,59.996,1411681503,"274151322000087","019011112586793",27.35,43.20,0,330.33,352.57,26.2,23.4,0.172,255596.9,255596.9,460,0,0,0,L,1151911521,1,119.97,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411681529,176834.00
09/25/2014 17:45,2,0.926,ACTIVE,213.51,339.65,59.990,1411681503,"274151322000088","019011112586793",27.79,29.80,0,329.43,353.17,26.1,23.2,0.172,261291.4,261291.4,459,0,0,0,L,1151911521,1,120.42,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411681530,176835.00
09/25/2014 17:45,2,0.994,ACTIVE,213.74,340.85,60.006,1411681503,"274151322000095","019011112586793",28.29,31.00,0,330.03,354.07,28.4,25.5,0.190,278652.2,278652.2,461,0,0,0,L,1151911521,1,120.42,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411681531,176836.00
09/25/2014 17:45,2,0.629,ACTIVE,214.41,408.48,59.996,1411681503,"274151322000068","019011112586793",38.27,32.40,0,330.33,428.01,24.6,21.8,0.159,200837.3,200837.3,464,0,0,0,L,1151911521,1,120.42,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411681532,176837.00
09/25/2014 17:45,2,0.959,ACTIVE,213.74,340.55,60.001,1411681503,"274151322000054","019011112586793",27.59,30.50,0,329.73,352.87,26.8,24.0,0.190,266413.0,266413.0,460,0,0,0,L,1151911521,1,120.20,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411681533,176838.00
09/25/2014 18:00,1,0.834,ACTIVE,208.0,386.75,60.03,1411682403,"040051121000097","019011112586793",25.74,25,0.205,306.84,441.63,21.3,14.0,0.164,86683.300000012,86687.699999988,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411682406,176839.00
09/25/2014 18:00,1,0.906,ACTIVE,207.7,411.87,60.03,1411682403,"040051121000095","019011112586793",22.73,25,0.145,304.63,437.92,20.5,13.2,0.007,77368.5,77372.199999988,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411682407,176840.00
09/25/2014 18:00,1,0.531,ACTIVE,207.9,386.94,60.03,1411682403,"033051125000132","019011112586793",33.83,26,0.129,307.12,439.64,17.8,16.7,0.204,75615.400000036,75618.800000012,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411682408,176841.00
09/25/2014 18:00,1,0.538,ACTIVE,208.1,321.47,60.03,1411682403,"033051125000135","019011112586793",33.78,25,0.173,308.63,442.12,18.1,18.2,0.256,73069.799999964,73073.499999964,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411682410,176842.00
09/25/2014 18:00,1,0.874,ACTIVE,208.0,428.00,60.00,1411682403,"040051121000116","019011112586793",25.36,24,0.171,302.10,439.72,22.0,17.1,0.044,85342.200000047,85346.600000023,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411682411,176843.00
09/25/2014 18:00,1,0.863,ACTIVE,207.9,345.08,60.03,1411682403,"040051121000068","019011112586793",22.51,25,0.179,308.37,438.93,19.3,14.5,0.229,78502.5,78506.3,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411682412,176844.00
09/25/2014 18:00,1,0.628,ACTIVE,208.0,329.83,60.00,1411682403,"033051125000118","019011112586793",38.68,25,0.219,307.18,441.79,24.1,29.4,0.228,97232.400000036,97237.699999988,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411682414,176845.00
09/25/2014 18:00,1,0.635,ACTIVE,207.4,336.30,60.03,1411682403,"033051125000150","019011112586793",38.17,25,0.220,305.50,440.96,24.1,28.2,0.186,96291.9,96297.2,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411682415,176846.00
09/25/2014 18:00,1,0.824,ACTIVE,207.8,367.92,60.00,1411682403,"040051121000185","019011112586793",23.84,25,0.156,308.32,434.87,19.5,13.3,0.208,87446.899999988,87450.7,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411682416,176847.00
09/25/2014 18:00,1,0.820,ACTIVE,207.8,375.80,60.00,1411682403,"040051121000195","019011112586793",24.25,25,0.159,307.70,439.87,19.7,20.9,0.214,85576.600000025,85580.500000001,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411682418,176848.00
09/25/2014 18:00,2,0.904,ACTIVE,214.64,339.65,60.017,1411682403,"274151322000083","019011112586793",27.79,29.50,0,329.43,349.56,25.4,22.6,0.172,268481.5,268481.5,460,0,0,0,L,1151911521,1,120.20,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411682419,176849.00
09/25/2014 18:00,2,0.939,ACTIVE,215.32,345.06,60.038,1411682403,"274151322000076","019011112586793",28.63,29.00,0,332.43,350.77,27.2,24.4,0.177,281121.2,281121.2,460,0,0,0,L,1151911521,1,120.42,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411682420,176850.00
09/25/2014 18:00,2,0.598,ACTIVE,214.64,401.86,59.990,1411682403,"274151322000094","019011112586793",37.33,31.80,0,333.33,422.00,22.5,19.8,0.150,202607.5,202607.5,464,0,0,0,L,1151911521,1,120.20,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411682421,176851.00
09/25/2014 18:00,2,0.918,ACTIVE,214.41,339.65,60.012,1411682403,"274151322000052","019011112586793",27.85,29.00,0,327.92,350.47,25.9,23.0,0.168,269771.3,269771.3,461,0,0,0,L,1151911521,1,119.97,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411682422,176852.00
09/25/2014 18:00,2,0.900,ACTIVE,214.64,344.15,60.017,1411682403,"274151322000085","019011112586793",27.81,29.80,0,328.22,349.56,25.4,22.6,0.164,268957.2,268957.2,464,0,0,0,L,1151911521,1,120.88,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411682422,176853.00
09/25/2014 18:00,2,0.891,ACTIVE,214.64,342.05,60.017,1411682403,"274151322000087","019011112586793",27.41,41.80,0,328.22,349.26,24.8,22.0,0.168,255602.4,255602.4,461,0,0,0,L,1151911521,1,120.42,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411682423,176854.00
09/25/2014 18:00,2,0.867,ACTIVE,214.41,342.65,60.022,1411682403,"274151322000088","019011112586793",27.77,29.00,0,328.22,348.36,24.4,21.7,0.155,261296.9,261296.9,460,0,0,0,L,1151911521,1,120.65,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411682424,176855.00
09/25/2014 18:00,2,0.939,ACTIVE,214.41,339.65,60.022,1411682403,"274151322000095","019011112586793",28.35,30.00,0,330.03,349.86,26.9,24.1,0.177,278658.2,278658.2,462,0,0,0,L,1151911521,1,120.65,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411682425,176856.00
09/25/2014 18:00,2,0.611,ACTIVE,215.32,402.77,60.012,1411682403,"274151322000068","019011112586793",37.63,31.30,0,330.93,420.20,23.5,20.7,0.150,200842.4,200842.4,465,0,0,0,L,1151911521,1,120.65,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411682426,176857.00
09/25/2014 18:00,2,0.896,ACTIVE,214.41,338.74,60.017,1411682403,"274151322000054","019011112586793",27.83,29.50,0,327.62,349.56,25.2,22.4,0.168,266418.6,266418.6,461,0,0,0,L,1151911521,1,120.42,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411682427,176858.00
09/25/2014 18:15,1,0.621,ACTIVE,206.3,381.97,60.03,1411683304,"040051121000097","019011112586793",25.22,24,0.090,305.52,444.69,15.5,9.0,0.114,86687.699999988,86692.199999988,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411683306,176859.00
09/25/2014 18:15,1,0.693,ACTIVE,205.8,396.04,60.03,1411683304,"040051121000095","019011112586793",22.43,24,0.135,302.27,440.83,15.4,13.3,0.000,77372.199999988,77376,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411683307,176860.00
09/25/2014 18:15,1,0.396,ACTIVE,206.5,348.30,60.03,1411683304,"033051125000132","019011112586793",33.61,25,0.143,306.81,440.05,13.2,14.8,0.033,75618.800000012,75622.199999988,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411683309,176861.00
09/25/2014 18:15,1,0.396,ACTIVE,206.1,406.28,60.03,1411683304,"033051125000135","019011112586793",33.26,25,0.136,309.25,444.57,13.1,12.6,0.000,73073.499999964,73077.299999964,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411683310,176862.00
09/25/2014 18:15,1,0.644,ACTIVE,205.9,397.68,60.00,1411683304,"040051121000116","019011112586793",25.37,23,0.178,301.94,442.41,16.2,14.0,0.002,85346.600000023,85350.900000035,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411683311,176863.00
09/25/2014 18:15,1,0.635,ACTIVE,206.5,333.50,60.03,1411683304,"040051121000068","019011112586793",22.30,25,0.162,306.33,443.17,14.0,14.6,0.104,78506.3,78510.1,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411683312,176864.00
09/25/2014 18:15,1,0.463,ACTIVE,206.7,327.53,60.00,1411683304,"033051125000118","019011112586793",38.19,25,0.202,292.26,449.13,17.5,25.0,0.196,97237.699999988,97242.900000036,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411683314,176865.00
09/25/2014 18:15,1,0.466,ACTIVE,205.9,397.38,60.03,1411683304,"033051125000150","019011112586793",37.89,24,0.182,293.06,449.07,17.6,17.3,0.008,96297.2,96302.4,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411683315,176866.00
09/25/2014 18:15,1,0.592,ACTIVE_NO_POWER,206.3,418.06,60.00,1411683304,"040051121000185","019011112586793",23.76,24,0.126,307.56,442.37,14.0,0.0,0.000,87450.7,87454.600000036,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411683316,176867.00
09/25/2014 18:15,1,0.593,ACTIVE,206.0,370.78,60.03,1411683304,"040051121000195","019011112586793",23.68,25,0.165,308.26,444.56,13.9,12.3,0.010,85580.500000001,85584.699999989,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411683318,176868.00
09/25/2014 18:15,2,0.668,ACTIVE,213.29,338.14,60.054,1411683304,"274151322000083","019011112586793",27.71,28.80,0,329.73,369.70,18.8,16.2,0.124,268487.3,268487.3,461,0,0,0,L,1151911521,1,119.30,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411683318,176869.00
09/25/2014 18:15,2,0.691,ACTIVE,213.96,340.25,60.028,1411683304,"274151322000076","019011112586793",28.63,28.50,0,328.82,371.21,20.1,17.4,0.128,281127.5,281127.5,461,0,0,0,L,1151911521,1,119.52,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411683320,176870.00
09/25/2014 18:15,2,0.436,ACTIVE,213.51,399.46,60.022,1411683304,"274151322000094","019011112586793",37.53,31.00,0,331.53,451.16,16.6,14.1,0.106,202612.7,202612.7,465,0,0,0,L,1151911521,1,119.30,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411683321,176871.00
09/25/2014 18:15,2,0.688,ACTIVE,212.83,339.04,60.022,1411683304,"274151322000052","019011112586793",27.73,28.50,0,329.43,368.20,19.4,16.8,0.124,269777.2,269777.2,462,0,0,0,L,1151911521,1,119.07,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411683322,176872.00
09/25/2014 18:15,2,0.672,ACTIVE,213.51,336.64,60.022,1411683304,"274151322000085","019011112586793",27.43,29.00,0,330.63,368.50,18.7,16.1,0.124,268963.0,268963.0,465,0,0,0,L,1151911521,1,119.97,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411683323,176873.00
09/25/2014 18:15,2,0.664,ACTIVE,213.29,339.34,60.006,1411683304,"274151322000087","019011112586793",27.15,40.40,0,329.43,368.20,18.2,15.7,0.110,255608.1,255608.1,462,0,0,0,L,1151911521,1,119.75,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411683324,176874.00
09/25/2014 18:15,2,0.641,ACTIVE,212.83,336.64,60.028,1411683304,"274151322000088","019011112586793",27.35,28.50,0,328.82,367.30,17.8,15.2,0.115,261302.4,261302.4,461,0,0,0,L,1151911521,1,119.75,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411683325,176875.00
09/25/2014 18:15,2,0.703,ACTIVE,213.29,339.65,60.017,1411683304,"274151322000095","019011112586793",27.81,29.30,0,326.72,371.81,19.8,17.2,0.128,278664.4,278664.4,463,0,0,0,L,1151911521,1,119.75,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411683326,176876.00
09/25/2014 18:15,2,0.461,ACTIVE,213.96,397.35,60.028,1411683304,"274151322000068","019011112586793",37.13,31.00,0,333.03,445.75,17.3,14.8,0.102,200847.7,200847.7,466,0,0,0,L,1151911521,1,119.97,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411683327,176877.00
09/25/2014 18:15,2,0.666,ACTIVE,213.06,339.34,60.028,1411683304,"274151322000054","019011112586793",27.45,29.00,0,329.73,368.50,18.6,16.0,0.119,266424.3,266424.3,462,0,0,0,L,1151911521,1,119.75,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411683327,176878.00
09/25/2014 18:30,1,0.390,ACTIVE_NO_POWER,205.7,414.53,60.00,1411684204,"040051121000097","019011112586793",24.95,24,0.000,305.30,440.45,9.6,0.0,0.000,86692.199999988,86694.300000012,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411684206,176879.00
09/25/2014 18:30,1,0.493,ACTIVE,205.3,348.25,60.00,1411684204,"040051121000095","019011112586793",21.58,23,0.155,301.55,437.08,10.5,12.7,0.005,77376,77377.699999988,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411684208,176880.00
09/25/2014 18:30,1,0.260,ACTIVE,205.6,332.28,60.03,1411684204,"033051125000132","019011112586793",33.38,24,0.160,305.19,439.31,8.6,12.3,0.043,75622.199999988,75624,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411684209,176881.00
09/25/2014 18:30,1,0.259,ACTIVE_NO_POWER,205.8,405.88,60.03,1411684204,"033051125000135","019011112586793",32.46,24,0.000,308.93,441.54,8.3,0.0,0.000,73077.299999964,73079.099999964,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411684210,176882.00
09/25/2014 18:30,1,0.432,ACTIVE,205.3,356.83,60.03,1411684204,"040051121000116","019011112586793",24.92,22,0.149,302.90,438.87,10.7,13.7,0.002,85350.900000035,85353.100000023,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411684212,176883.00
09/25/2014 18:30,1,0.425,ACTIVE_NO_POWER,205.3,387.14,60.03,1411684204,"040051121000068","019011112586793",21.72,24,0.000,304.11,439.34,9.1,0.0,0.000,78510.1,78512,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411684213,176884.00
09/25/2014 18:30,1,0.303,ACTIVE,205.7,332.76,60.03,1411684204,"033051125000118","019011112586793",37.72,24,0.126,308.94,441.67,11.3,7.4,0.243,97242.900000036,97245.5,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411684214,176885.00
09/25/2014 18:30,1,0.305,ACTIVE,206.2,400.11,60.03,1411684204,"033051125000150","019011112586793",37.98,23,0.074,302.66,441.59,11.5,0.4,0.000,96302.4,96305,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411684216,176886.00
09/25/2014 18:30,1,0.396,ACTIVE,206.0,362.43,60.00,1411684204,"040051121000185","019011112586793",22.92,24,0.162,307.12,439.78,9.0,12.2,0.001,87454.600000036,87456.399999988,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411684217,176887.00
09/25/2014 18:30,1,0.375,ACTIVE,205.4,317.83,60.03,1411684204,"040051121000195","019011112586793",23.30,24,0.151,308.65,440.55,8.7,13.8,0.230,85584.699999989,85586.500000001,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411684218,176888.00
09/25/2014 18:30,2,0.439,ACTIVE,213.06,336.64,59.975,1411684204,"274151322000083","019011112586793",27.25,27.50,0,330.33,344.76,12.1,9.8,0.071,268490.3,268490.3,462,0,0,0,L,1151911521,1,119.52,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411684219,176889.00
09/25/2014 18:30,2,0.467,ACTIVE,213.51,335.14,60.001,1411684204,"274151322000076","019011112586793",27.77,27.50,0,330.93,345.96,13.1,10.8,0.075,281130.7,281130.7,462,0,0,0,L,1151911521,1,119.75,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411684220,176890.00
09/25/2014 18:30,2,0.266,ACTIVE,213.51,406.37,60.001,1411684204,"274151322000094","019011112586793",38.23,30.00,0,332.13,415.09,10.3,8.0,0.057,202615.2,202615.2,466,0,0,0,L,1151911521,1,119.07,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411684221,176891.00
09/25/2014 18:30,2,0.453,ACTIVE,212.83,333.93,59.996,1411684204,"274151322000052","019011112586793",27.67,27.50,0,330.03,345.06,12.7,10.3,0.066,269780.4,269780.4,463,0,0,0,L,1151911521,1,118.84,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411684222,176892.00
09/25/2014 18:30,2,0.441,ACTIVE,213.51,335.44,60.038,1411684204,"274151322000085","019011112586793",27.14,28.00,0,330.63,345.06,12.2,9.8,0.062,268966.0,268966.0,466,0,0,0,L,1151911521,1,119.97,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411684223,176893.00
09/25/2014 18:30,2,0.445,ACTIVE,213.06,334.54,60.001,1411684204,"274151322000087","019011112586793",26.52,39.00,0,330.03,344.45,11.9,9.6,0.062,255611.0,255611.0,463,0,0,0,L,1151911521,1,119.97,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411684224,176894.00
09/25/2014 18:30,2,0.420,ACTIVE,213.06,333.63,60.006,1411684204,"274151322000088","019011112586793",26.60,27.30,0,330.33,343.85,11.3,9.0,0.062,261305.2,261305.2,462,0,0,0,L,1151911521,1,119.75,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411684225,176895.00
09/25/2014 18:30,2,0.457,ACTIVE,212.83,333.63,60.001,1411684204,"274151322000095","019011112586793",27.47,28.00,0,330.33,344.76,12.8,10.4,0.071,278667.6,278667.6,464,0,0,0,L,1151911521,1,119.52,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411684226,176896.00
09/25/2014 18:30,2,0.289,ACTIVE,213.74,405.47,60.006,1411684204,"274151322000068","019011112586793",38.17,30.00,0,333.33,416.59,11.2,8.9,0.053,200850.4,200850.4,467,0,0,0,L,1151911521,1,119.75,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411684227,176897.00
09/25/2014 18:30,2,0.439,ACTIVE,212.83,333.63,59.996,1411684204,"274151322000054","019011112586793",27.17,28.00,0,330.33,344.76,12.1,9.7,0.066,266427.3,266427.3,463,0,0,0,L,1151911521,1,119.52,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411684228,176898.00
09/25/2014 18:45,1,0.431,ACTIVE,206.5,381.72,60.00,1411685104,"040051121000097","019011112586793",25.16,23,0.160,305.52,442.17,10.8,9.1,0.000,86694.300000012,86696.199999988,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411685107,176899.00
09/25/2014 18:45,1,0.512,ACTIVE_NO_POWER,205.9,424.32,60.03,1411685104,"040051121000095","019011112586793",22.14,23,0.000,302.36,436.71,11.2,0.0,0.000,77377.699999988,77379.5,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411685108,176900.00
09/25/2014 18:45,1,0.287,ACTIVE,206.9,363.59,60.03,1411685104,"033051125000132","019011112586793",32.56,23,0.156,306.19,439.18,9.3,14.4,0.002,75624,75625.5,125,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411685109,176901.00
09/25/2014 18:45,1,0.279,ACTIVE,206.7,357.26,60.00,1411685104,"033051125000135","019011112586793",32.76,23,0.151,309.06,440.91,9.0,14.6,0.005,73079.099999964,73080.799999964,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411685111,176902.00
09/25/2014 18:45,1,0.466,ACTIVE_NO_POWER,206.2,430.69,60.03,1411685104,"040051121000116","019011112586793",24.63,21,0.000,301.38,439.66,11.4,0.0,0.000,85353.100000023,85354.900000035,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411685112,176903.00
09/25/2014 18:45,1,0.455,ACTIVE,206.0,319.33,60.00,1411685104,"040051121000068","019011112586793",21.80,23,0.107,304.27,439.27,9.8,12.2,0.221,78512,78513.7,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411685113,176904.00
09/25/2014 18:45,1,0.327,ACTIVE,206.4,345.03,60.03,1411685104,"033051125000118","019011112586793",37.58,23,0.009,300.72,441.15,12.2,12.5,0.252,97245.5,97247.900000036,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411685114,176905.00
09/25/2014 18:45,1,0.332,ACTIVE,206.7,378.21,60.03,1411685104,"033051125000150","019011112586793",37.31,22,0.150,302.30,441.08,12.3,14.1,0.003,96305,96307.4,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411685116,176906.00
09/25/2014 18:45,1,0.420,ACTIVE_NO_POWER,206.1,405.25,60.00,1411685104,"040051121000185","019011112586793",23.28,23,0.000,307.06,439.02,9.7,0.0,0.000,87456.399999988,87458.000000012,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411685117,176907.00
09/25/2014 18:45,1,0.413,ACTIVE_NO_POWER,206.5,418.34,60.00,1411685104,"040051121000195","019011112586793",22.93,23,0.000,306.87,440.61,9.4,0.0,0.000,85586.500000001,85588.300000013,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411685119,176908.00
