ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/25/2014 18:45,2,0.467,ACTIVE,213.74,334.54,60.001,1411685104,"274151322000083","019011112586793",27.81,26.50,0,330.33,343.25,13.1,10.8,0.075,268493.2,268493.2,463,0,0,0,L,1151911521,1,119.75,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411685120,176909.00
09/25/2014 18:45,2,0.488,ACTIVE,214.19,336.64,60.001,1411685104,"274151322000076","019011112586793",28.37,26.50,0,330.93,344.45,14.1,11.7,0.088,281133.9,281133.9,463,0,0,0,L,1151911521,1,119.97,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411685120,176910.00
09/25/2014 18:45,2,0.305,ACTIVE,213.96,396.75,59.996,1411685104,"274151322000094","019011112586793",37.19,28.80,0,332.73,422.30,11.5,9.1,0.066,202617.6,202617.6,467,0,0,0,L,1151911521,1,119.52,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411685121,176911.00
09/25/2014 18:45,2,0.486,ACTIVE,213.51,338.14,60.001,1411685104,"274151322000052","019011112586793",27.71,26.80,0,329.73,343.85,13.7,11.3,0.080,269783.4,269783.4,464,0,0,0,L,1151911521,1,119.30,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411685122,176912.00
09/25/2014 18:45,2,0.467,ACTIVE,213.96,336.94,60.001,1411685104,"274151322000085","019011112586793",27.81,26.80,0,330.63,343.25,13.2,10.8,0.071,268968.9,268968.9,467,0,0,0,L,1151911521,1,120.20,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411685123,176913.00
09/25/2014 18:45,2,0.467,ACTIVE,213.74,337.54,59.996,1411685104,"274151322000087","019011112586793",27.41,37.50,0,330.03,342.95,13.0,10.6,0.071,255613.8,255613.8,464,0,0,0,L,1151911521,1,119.97,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411685124,176914.00
09/25/2014 18:45,2,0.443,ACTIVE,213.29,337.84,60.033,1411685104,"274151322000088","019011112586793",27.29,26.30,0,329.73,342.35,12.3,9.9,0.066,261307.8,261307.8,463,0,0,0,L,1151911521,1,120.20,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411685125,176915.00
09/25/2014 18:45,2,0.492,ACTIVE,213.51,335.74,60.001,1411685104,"274151322000095","019011112586793",27.57,26.80,0,329.73,343.85,13.8,11.4,0.071,278670.6,278670.6,465,0,0,0,L,1151911521,1,120.20,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411685126,176916.00
09/25/2014 18:45,2,0.312,ACTIVE,214.41,402.77,60.001,1411685104,"274151322000068","019011112586793",37.75,29.00,0,332.73,418.39,11.9,9.5,0.062,200853.0,200853.0,468,0,0,0,L,1151911521,1,120.20,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411685127,176917.00
09/25/2014 18:45,2,0.475,ACTIVE,213.51,337.54,60.001,1411685104,"274151322000054","019011112586793",27.00,27.00,0,329.43,342.95,13.0,10.6,0.071,266430.2,266430.2,464,0,0,0,L,1151911521,1,119.97,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411685128,176918.00
09/25/2014 19:00,1,0.354,ACTIVE,205.5,361.20,60.00,1411686004,"040051121000097","019011112586793",24.69,22,0.155,307.27,442.31,8.7,16.1,0.001,86696.199999988,86697.600000024,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411686006,176919.00
09/25/2014 19:00,1,0.441,ACTIVE_NO_POWER,205.5,401.66,60.00,1411686004,"040051121000095","019011112586793",21.58,22,0.000,301.91,436.97,9.4,0.0,0.000,77379.5,77380.699999988,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411686008,176920.00
09/25/2014 19:00,1,0.232,ACTIVE_NO_POWER,206.0,431.55,60.00,1411686004,"033051125000132","019011112586793",32.99,22,0.000,306.89,439.00,7.6,0.0,0.000,75625.5,75626.800000012,127,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411686009,176921.00
09/25/2014 19:00,1,0.224,ACTIVE_NO_POWER,205.8,407.71,60.00,1411686004,"033051125000135","019011112586793",32.70,22,0.000,308.99,441.28,7.3,0.0,0.000,73080.799999964,73082.099999964,124,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411686010,176922.00
09/25/2014 19:00,1,0.406,ACTIVE,205.5,359.24,60.00,1411686004,"040051121000116","019011112586793",23.07,20,0.123,301.32,439.82,9.3,13.7,0.001,85354.900000035,85356.499999999,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411686011,176923.00
09/25/2014 19:00,1,0.373,ACTIVE,205.8,360.75,60.00,1411686004,"040051121000068","019011112586793",21.58,22,0.151,305.83,439.04,8.0,15.6,0.000,78513.7,78515,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411686013,176924.00
09/25/2014 19:00,1,0.259,ACTIVE,205.2,393.36,60.00,1411686004,"033051125000118","019011112586793",38.04,22,0.000,302.30,440.90,9.8,9.6,0.000,97247.900000036,97249.900000036,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411686014,176925.00
09/25/2014 19:00,1,0.265,ACTIVE,206.1,395.28,60.00,1411686004,"033051125000150","019011112586793",38.05,22,0.000,299.53,442.30,10.0,8.2,0.000,96307.4,96309.5,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411686015,176926.00
09/25/2014 19:00,1,0.342,ACTIVE_NO_POWER,205.9,383.52,60.00,1411686004,"040051121000185","019011112586793",22.39,22,0.000,308.81,439.14,7.5,0.0,0.000,87458.000000012,87459.300000024,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411686016,176927.00
09/25/2014 19:00,1,0.306,ACTIVE_NO_POWER,206.0,424.95,60.00,1411686004,"040051121000195","019011112586793",22.92,22,0.000,309.47,440.57,6.8,0.0,0.000,85588.300000013,85589.600000025,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411686018,176928.00
09/25/2014 19:00,2,0.379,ACTIVE,212.61,334.84,59.990,1411686004,"274151322000083","019011112586793",27.81,25.80,0,330.03,342.05,10.7,8.4,0.066,268495.6,268495.6,464,0,0,0,L,1151911521,1,119.30,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411686019,176929.00
09/25/2014 19:00,2,0.412,ACTIVE,213.29,335.44,60.022,1411686004,"274151322000076","019011112586793",27.81,25.80,0,331.23,342.65,11.6,9.3,0.062,281136.4,281136.4,464,0,0,0,L,1151911521,1,119.30,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411686020,176930.00
09/25/2014 19:00,2,0.248,ACTIVE,212.61,390.44,59.980,1411686004,"274151322000094","019011112586793",36.78,28.00,0,331.53,418.09,9.2,7.0,0.049,202619.6,202619.6,468,0,0,0,L,1151911521,1,119.07,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411686021,176931.00
09/25/2014 19:00,2,0.408,ACTIVE,212.38,334.84,59.990,1411686004,"274151322000052","019011112586793",27.25,25.80,0,329.73,342.05,11.3,8.9,0.066,269785.9,269785.9,465,0,0,0,L,1151911521,1,119.07,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411686022,176932.00
09/25/2014 19:00,2,0.387,ACTIVE,212.83,336.64,59.990,1411686004,"274151322000085","019011112586793",27.23,25.80,0,330.93,342.05,10.7,8.4,0.057,268971.2,268971.2,468,0,0,0,L,1151911521,1,119.52,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411686023,176933.00
09/25/2014 19:00,2,0.395,ACTIVE,212.38,336.04,59.985,1411686004,"274151322000087","019011112586793",26.50,35.80,0,330.63,342.05,10.6,8.3,0.062,255616.2,255616.2,465,0,0,0,L,1151911521,1,119.52,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411686024,176934.00
09/25/2014 19:00,2,0.371,ACTIVE,212.16,333.63,60.001,1411686004,"274151322000088","019011112586793",26.18,25.50,0,329.73,341.45,9.9,7.6,0.053,261310.0,261310.0,464,0,0,0,L,1151911521,1,119.75,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411686025,176935.00
09/25/2014 19:00,2,0.396,ACTIVE,212.83,335.14,60.001,1411686004,"274151322000095","019011112586793",27.85,26.00,0,329.73,341.75,11.2,8.8,0.057,278673.2,278673.2,466,0,0,0,L,1151911521,1,119.52,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411686026,176936.00
09/25/2014 19:00,2,0.260,ACTIVE,213.29,396.45,59.990,1411686004,"274151322000068","019011112586793",37.29,28.50,0,332.73,416.59,9.9,7.6,0.053,200855.2,200855.2,469,0,0,0,L,1151911521,1,119.75,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411686027,176937.00
09/25/2014 19:00,2,0.389,ACTIVE,212.16,333.93,59.996,1411686004,"274151322000054","019011112586793",26.94,26.30,0,329.43,342.05,10.7,8.4,0.057,266432.5,266432.5,465,0,0,0,L,1151911521,1,119.30,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411686028,176938.00
09/25/2014 19:15,2,0.148,ACTIVE,213.29,333.33,60.001,1411686904,"274151322000083","019011112586793",25.47,24.80,0,330.03,339.95,3.8,1.8,0.013,268496.8,268496.8,465,0,0,0,L,1151911521,1,119.52,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411686938,176939.00
09/25/2014 19:15,2,0.156,ACTIVE,213.74,334.84,59.985,1411686904,"274151322000076","019011112586793",26.36,25.00,0,330.93,340.55,4.2,2.1,0.013,281137.8,281137.8,465,0,0,0,L,1151911521,1,119.97,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411686939,176940.00
09/25/2014 19:15,2,0.086,ACTIVE,213.51,333.93,60.006,1411686904,"274151322000094","019011112586793",29.40,26.30,0,331.23,401.86,2.6,0.6,0.009,202620.5,202620.5,469,0,0,0,L,1151911521,1,119.52,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411686940,176941.00
09/25/2014 19:15,2,0.168,ACTIVE,213.06,333.93,59.996,1411686904,"274151322000052","019011112586793",26.16,25.00,0,329.13,340.25,4.5,2.4,0.018,269787.3,269787.3,466,0,0,0,L,1151911521,1,119.52,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411686941,176942.00
09/25/2014 19:15,2,0.148,ACTIVE,213.29,333.63,60.001,1411686904,"274151322000085","019011112586793",25.80,25.00,0,330.63,339.65,3.9,1.8,0.013,268972.4,268972.4,469,0,0,0,L,1151911521,1,120.42,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411686941,176943.00
09/25/2014 19:15,2,0.154,ACTIVE,213.29,334.24,60.033,1411686904,"274151322000087","019011112586793",25.27,34.50,0,329.13,339.95,4.0,1.9,0.013,255617.4,255617.4,466,0,0,0,L,1151911521,1,119.97,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411686942,176944.00
09/25/2014 19:15,2,0.133,ACTIVE,213.06,333.33,59.990,1411686904,"274151322000088","019011112586793",24.51,24.80,0,329.73,339.65,3.3,1.3,0.013,261311.0,261311.0,465,0,0,0,L,1151911521,1,120.20,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411686943,176945.00
09/25/2014 19:15,2,0.148,ACTIVE,213.29,333.03,59.996,1411686904,"274151322000095","019011112586793",25.74,25.00,0,330.03,339.34,3.9,1.9,0.013,278674.4,278674.4,467,0,0,0,L,1151911521,1,119.97,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411686944,176946.00
09/25/2014 19:15,2,0.105,ACTIVE,213.96,334.84,60.001,1411686904,"274151322000068","019011112586793",29.54,27.00,0,331.83,408.18,3.1,1.1,0.013,200856.2,200856.2,470,0,0,0,L,1151911521,1,120.20,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411686945,176947.00
09/25/2014 19:15,2,0.148,ACTIVE,213.06,333.63,60.028,1411686904,"274151322000054","019011112586793",25.17,25.30,0,329.73,339.95,3.8,1.7,0.013,266433.7,266433.7,466,0,0,0,L,1151911521,1,119.75,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411686946,176948.00
09/25/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1411686904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,73082.099999964,73082.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411687763,176949.00
09/25/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1411686904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,85356.499999999,85356.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411687763,176950.00
09/25/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1411686904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78515,78515,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411687763,176951.00
09/25/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1411686904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,97249.900000036,97249.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411687763,176952.00
09/25/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1411686904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,96309.5,96309.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411687763,176953.00
09/25/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1411686904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,87459.300000024,87459.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411687763,176954.00
09/25/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1411686904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85589.600000025,85589.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411687763,176955.00
09/25/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1411686904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86697.600000024,86697.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411687763,176956.00
09/25/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1411686904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,77380.699999988,77380.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411687763,176957.00
09/25/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1411686904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75626.800000012,75626.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411687763,176958.00
09/25/2014 19:30,2,0.059,ALERT,212.83,294.26,59.980,1411687804,"274151322000083","019011112586793",20.54,23.30,0,293.06,336.34,1.2,0.0,0.000,268496.9,268496.9,466,0,0,0,L,1151911521,1,119.07,124.04,0002,18,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411687839,176959.00
09/25/2014 19:30,2,0.062,ALERT,213.74,293.96,59.975,1411687804,"274151322000076","019011112586793",21.29,23.80,0,292.76,336.94,1.3,0.0,0.000,281137.9,281137.9,466,0,0,0,L,1151911521,1,119.30,124.72,0002,21,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411687841,176960.00
09/25/2014 19:30,2,0.000,ALERT,213.06,293.36,59.980,1411687804,"274151322000094","019011112586793",38.49,24.50,0,292.16,384.13,0.0,0.0,0.000,202620.5,202620.5,470,0,0,0,L,1151911521,1,118.84,124.49,0100,21,0,0,0,0,0,0,176,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1411687843,176961.00
09/25/2014 19:30,2,0.082,ALERT,212.83,294.86,59.975,1411687804,"274151322000052","019011112586793",20.56,23.50,0,292.46,336.34,1.7,0.0,0.000,269787.5,269787.5,467,0,0,0,L,1151911521,1,118.62,124.27,0002,21,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411687844,176962.00
09/25/2014 19:30,2,0.059,ALERT,213.29,293.96,60.001,1411687804,"274151322000085","019011112586793",21.27,23.80,0,292.76,336.64,1.3,0.0,0.000,268972.6,268972.6,470,0,0,0,L,1151911521,1,119.75,124.04,0002,22,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411687846,176963.00
09/25/2014 19:30,2,0.068,ALERT,213.29,293.96,59.975,1411687804,"274151322000087","019011112586793",19.84,32.20,0,292.16,336.34,1.4,0.0,0.000,255617.5,255617.5,467,0,0,0,L,1151911521,1,119.30,124.49,0002,28,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411687848,176964.00
09/25/2014 19:30,2,0.045,ALERT,212.61,294.26,59.964,1411687804,"274151322000088","019011112586793",20.22,23.50,0,292.76,335.74,0.9,0.0,0.000,261311.1,261311.1,466,0,0,0,L,1151911521,1,119.75,123.81,0002,19,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411687850,176965.00
09/25/2014 19:30,2,0.055,ALERT,213.29,295.16,59.948,1411687804,"274151322000095","019011112586793",21.23,23.50,0,293.96,336.04,1.2,0.0,0.000,278674.6,278674.6,468,0,0,0,L,1151911521,1,119.52,124.04,0002,20,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411687852,176966.00
09/25/2014 19:30,2,0.008,ALERT,213.74,293.66,60.022,1411687804,"274151322000068","019011112586793",38.68,25.30,0,291.85,384.13,0.0,0.0,0.000,200856.3,200856.3,471,0,0,0,L,1151911521,1,119.52,124.49,0100,24,0,0,0,0,0,0,179,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1411687854,176967.00
09/25/2014 19:30,2,0.055,ALERT,212.61,294.56,59.980,1411687804,"274151322000054","019011112586793",20.97,24.00,0,293.06,336.04,1.2,0.0,0.000,266433.8,266433.8,467,0,0,0,L,1151911521,1,119.30,123.81,0002,21,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411687856,176968.00
09/25/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1411687804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,97249.900000036,97249.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411688673,176969.00
09/25/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1411687804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,96309.5,96309.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411688673,176970.00
09/25/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1411687804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,87459.300000024,87459.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411688673,176971.00
09/25/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1411687804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85589.600000025,85589.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411688673,176972.00
09/25/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1411687804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86697.600000024,86697.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411688673,176973.00
09/25/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1411687804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,77380.699999988,77380.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411688673,176974.00
09/25/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1411687804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75626.800000012,75626.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411688673,176975.00
09/25/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1411687804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,73082.099999964,73082.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411688673,176976.00
09/25/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1411687804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,85356.499999999,85356.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411688673,176977.00
09/25/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1411687804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78515,78515,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411688673,176978.00
09/25/2014 19:45,2,0.000,ALERT,212.61,294.56,60.006,1411688705,"274151322000083","019011112586793",0.00,22.30,0,291.25,296.06,0.0,0.0,0.000,268496.9,268496.9,468,0,0,0,L,1151911521,1,118.62,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1411688740,176979.00
09/25/2014 19:45,2,0.000,ALERT,213.06,293.66,60.012,1411688705,"274151322000076","019011112586793",0.00,22.50,0,290.95,296.06,0.0,0.0,0.000,281137.9,281137.9,468,0,0,0,L,1151911521,1,118.84,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1411688742,176980.00
09/25/2014 19:45,2,0.000,ALERT,212.61,293.36,60.012,1411688705,"274151322000094","019011112586793",0.00,23.00,0,290.65,367.30,0.0,0.0,0.000,202620.5,202620.5,472,0,0,0,L,1151911521,1,118.39,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1411688744,176981.00
09/25/2014 19:45,2,0.000,ALERT,212.38,294.56,60.017,1411688705,"274151322000052","019011112586793",0.00,22.50,0,290.65,296.36,0.0,0.0,0.000,269787.5,269787.5,469,0,0,0,L,1151911521,1,118.17,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1411688745,176982.00
09/25/2014 19:45,2,0.000,ALERT,212.61,293.66,60.017,1411688705,"274151322000085","019011112586793",0.00,22.80,0,290.95,295.76,0.0,0.0,0.000,268972.6,268972.6,472,0,0,0,L,1151911521,1,119.07,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1411688747,176983.00
09/25/2014 19:45,2,0.000,ALERT,212.61,293.36,60.043,1411688705,"274151322000087","019011112586793",0.00,30.50,0,290.35,295.46,0.0,0.0,0.000,255617.5,255617.5,469,0,0,0,L,1151911521,1,118.62,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1411688749,176984.00
09/25/2014 19:45,2,0.000,ALERT,212.16,294.26,59.996,1411688705,"274151322000088","019011112586793",0.00,22.50,0,290.95,295.76,0.0,0.0,0.000,261311.1,261311.1,468,0,0,0,L,1151911521,1,119.07,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1411688751,176985.00
09/25/2014 19:45,2,0.000,ALERT,212.61,295.16,60.012,1411688705,"274151322000095","019011112586793",0.00,22.50,0,292.16,296.36,0.0,0.0,0.000,278674.6,278674.6,470,0,0,0,L,1151911521,1,119.07,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1411688753,176986.00
09/25/2014 19:45,2,0.000,ALERT,213.29,293.36,60.049,1411688705,"274151322000068","019011112586793",0.00,23.80,0,290.35,369.40,0.0,0.0,0.000,200856.3,200856.3,473,0,0,0,L,1151911521,1,118.84,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1411688755,176987.00
09/25/2014 19:45,2,0.000,ALERT,212.38,294.26,59.980,1411688705,"274151322000054","019011112586793",0.00,22.80,0,290.95,296.06,0.0,0.0,0.000,266433.8,266433.8,469,0,0,0,L,1151911521,1,118.84,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1411688757,176988.00
09/25/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1411688705,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85589.600000025,85589.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411689574,176989.00
09/25/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1411688705,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86697.600000024,86697.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411689574,176990.00
09/25/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1411688705,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,77380.699999988,77380.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411689574,176991.00
09/25/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1411688705,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75626.800000012,75626.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411689574,176992.00
09/25/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1411688705,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,73082.099999964,73082.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411689574,176993.00
09/25/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1411688705,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,85356.499999999,85356.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411689574,176994.00
09/25/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1411688705,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78515,78515,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411689574,176995.00
09/25/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1411688705,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,97249.900000036,97249.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411689574,176996.00
09/25/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1411688705,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,96309.5,96309.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411689574,176997.00
09/25/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1411688705,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,87459.300000024,87459.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411689574,176998.00
09/25/2014 20:00,2,0.000,ALERT,213.06,294.86,59.990,1411689604,"274151322000083","019011112586793",0.00,21.30,0,291.85,296.66,0.0,0.0,0.000,268496.9,268496.9,470,0,0,0,L,1151911521,1,119.07,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411689638,176999.00
09/25/2014 20:00,2,0.000,ALERT,213.51,293.96,60.001,1411689604,"274151322000076","019011112586793",0.00,21.50,0,291.25,296.36,0.0,0.0,0.000,281137.9,281137.9,470,0,0,0,L,1151911521,1,119.07,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411689640,177000.00
09/25/2014 20:00,2,0.000,ALERT,213.06,293.36,60.006,1411689604,"274151322000094","019011112586793",0.00,22.00,0,291.25,295.76,0.0,0.0,0.000,202620.5,202620.5,474,0,0,0,L,1151911521,1,118.84,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411689642,177001.00
09/25/2014 20:00,2,0.000,ALERT,212.83,294.56,60.001,1411689604,"274151322000052","019011112586793",0.00,21.50,0,291.25,296.66,0.0,0.0,0.000,269787.5,269787.5,471,0,0,0,L,1151911521,1,118.62,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411689644,177002.00
09/25/2014 20:00,2,0.000,ALERT,213.06,293.96,60.001,1411689604,"274151322000085","019011112586793",0.00,21.80,0,291.55,296.36,0.0,0.0,0.000,268972.6,268972.6,474,0,0,0,L,1151911521,1,119.52,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411689646,177003.00
09/25/2014 20:00,2,0.000,ALERT,213.06,293.96,60.001,1411689604,"274151322000087","019011112586793",0.00,28.50,0,290.95,295.76,0.0,0.0,0.000,255617.5,255617.5,471,0,0,0,L,1151911521,1,119.30,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411689647,177004.00
09/25/2014 20:00,2,0.000,ALERT,212.61,294.26,60.022,1411689604,"274151322000088","019011112586793",0.00,21.80,0,291.55,296.06,0.0,0.0,0.000,261311.1,261311.1,470,0,0,0,L,1151911521,1,119.30,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411689649,177005.00
09/25/2014 20:00,2,0.000,ALERT,213.06,294.86,60.006,1411689604,"274151322000095","019011112586793",0.00,21.50,0,292.76,296.96,0.0,0.0,0.000,278674.6,278674.6,472,0,0,0,L,1151911521,1,119.52,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411689651,177006.00
09/25/2014 20:00,2,0.000,ALERT,213.74,293.66,60.006,1411689604,"274151322000068","019011112586793",0.00,22.50,0,290.95,295.46,0.0,0.0,0.000,200856.3,200856.3,475,0,0,0,L,1151911521,1,119.52,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411689653,177007.00
09/25/2014 20:00,2,0.000,ALERT,212.83,294.56,60.001,1411689604,"274151322000054","019011112586793",0.00,22.00,0,291.25,296.66,0.0,0.0,0.000,266433.8,266433.8,471,0,0,0,L,1151911521,1,119.30,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411689655,177008.00
09/25/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1411689604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75626.800000012,75626.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411690472,177009.00
09/25/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1411689604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,73082.099999964,73082.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411690472,177010.00
09/25/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1411689604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,85356.499999999,85356.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411690472,177011.00
09/25/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1411689604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78515,78515,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411690472,177012.00
09/25/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1411689604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,97249.900000036,97249.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411690472,177013.00
09/25/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1411689604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,96309.5,96309.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411690472,177014.00
09/25/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1411689604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,87459.300000024,87459.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411690472,177015.00
09/25/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1411689604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85589.600000025,85589.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411690472,177016.00
09/25/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1411689604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86697.600000024,86697.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411690472,177017.00
09/25/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1411689604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,77380.699999988,77380.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411690472,177018.00
09/25/2014 20:15,2,0.000,ALERT,214.64,298.17,59.990,1411690504,"274151322000083","019011112586793",0.00,20.70,0,283.14,299.37,0.0,0.0,0.000,268496.9,268496.9,472,0,0,0,L,1151911521,1,119.97,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411690538,177019.00
09/25/2014 20:15,2,0.000,ALERT,214.87,297.26,60.001,1411690504,"274151322000076","019011112586793",0.00,21.00,0,282.54,299.37,0.0,0.0,0.000,281137.9,281137.9,472,0,0,0,L,1151911521,1,120.20,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411690540,177020.00
09/25/2014 20:15,2,0.000,ALERT,214.64,296.96,59.959,1411690504,"274151322000094","019011112586793",0.00,21.30,0,282.24,298.77,0.0,0.0,0.000,202620.5,202620.5,476,0,0,0,L,1151911521,1,119.75,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411690542,177021.00
09/25/2014 20:15,2,0.000,ALERT,214.19,298.17,59.996,1411690504,"274151322000052","019011112586793",0.00,21.00,0,282.84,299.37,0.0,0.0,0.000,269787.5,269787.5,473,0,0,0,L,1151911521,1,119.52,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411690544,177022.00
09/25/2014 20:15,2,0.000,ALERT,214.64,297.26,60.012,1411690504,"274151322000085","019011112586793",0.00,21.00,0,282.84,299.07,0.0,0.0,0.000,268972.6,268972.6,476,0,0,0,L,1151911521,1,120.42,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411690546,177023.00
09/25/2014 20:15,2,0.000,ALERT,214.41,296.66,60.006,1411690504,"274151322000087","019011112586793",0.00,27.00,0,282.24,298.77,0.0,0.0,0.000,255617.5,255617.5,473,0,0,0,L,1151911521,1,120.20,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411690548,177024.00
09/25/2014 20:15,2,0.000,ALERT,213.96,297.57,59.996,1411690504,"274151322000088","019011112586793",0.00,21.00,0,282.84,299.07,0.0,0.0,0.000,261311.1,261311.1,472,0,0,0,L,1151911521,1,120.42,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411690549,177025.00
09/25/2014 20:15,2,0.000,ALERT,214.41,298.47,60.001,1411690504,"274151322000095","019011112586793",0.00,20.70,0,284.04,299.97,0.0,0.0,0.000,278674.6,278674.6,474,0,0,0,L,1151911521,1,120.20,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411690551,177026.00
09/25/2014 20:15,2,0.000,ALERT,215.32,296.66,60.001,1411690504,"274151322000068","019011112586793",0.00,21.80,0,282.24,298.17,0.0,0.0,0.000,200856.3,200856.3,477,0,0,0,L,1151911521,1,120.20,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411690553,177027.00
09/25/2014 20:15,2,0.000,ALERT,214.19,298.17,60.001,1411690504,"274151322000054","019011112586793",0.00,21.30,0,282.54,299.67,0.0,0.0,0.000,266433.8,266433.8,473,0,0,0,L,1151911521,1,119.97,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411690555,177028.00
09/25/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1411690504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78515,78515,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411691373,177029.00
09/25/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1411690504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,97249.900000036,97249.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411691373,177030.00
09/25/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1411690504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,96309.5,96309.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411691373,177031.00
09/25/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1411690504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,87459.300000024,87459.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411691373,177032.00
09/25/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1411690504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85589.600000025,85589.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411691373,177033.00
09/25/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1411690504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86697.600000024,86697.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411691373,177034.00
09/25/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1411690504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,77380.699999988,77380.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411691373,177035.00
09/25/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1411690504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75626.800000012,75626.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411691373,177036.00
09/25/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1411690504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,73082.099999964,73082.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411691373,177037.00
09/25/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1411690504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,85356.499999999,85356.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411691373,177038.00
09/25/2014 20:30,2,0.000,ALERT,214.64,297.87,59.996,1411691404,"274151322000083","019011112586793",0.00,20.00,0,295.16,299.37,0.0,0.0,0.000,268496.9,268496.9,474,0,0,0,L,1151911521,1,119.97,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411691439,177039.00
09/25/2014 20:30,2,0.000,ALERT,214.87,297.26,59.996,1411691404,"274151322000076","019011112586793",0.00,20.30,0,294.56,299.07,0.0,0.0,0.000,281137.9,281137.9,474,0,0,0,L,1151911521,1,120.20,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411691441,177040.00
09/25/2014 20:30,2,0.000,ALERT,214.41,296.66,59.959,1411691404,"274151322000094","019011112586793",0.00,20.30,0,294.26,298.47,0.0,0.0,0.000,202620.5,202620.5,478,0,0,0,L,1151911521,1,119.97,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411691443,177041.00
09/25/2014 20:30,2,0.000,ALERT,214.19,297.26,59.996,1411691404,"274151322000052","019011112586793",0.00,20.30,0,294.56,299.37,0.0,0.0,0.000,269787.5,269787.5,475,0,0,0,L,1151911521,1,119.75,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411691444,177042.00
09/25/2014 20:30,2,0.000,ALERT,214.64,297.26,60.001,1411691404,"274151322000085","019011112586793",0.00,20.30,0,294.86,299.37,0.0,0.0,0.000,268972.6,268972.6,478,0,0,0,L,1151911521,1,120.42,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411691446,177043.00
09/25/2014 20:30,2,0.000,ALERT,214.64,296.36,59.996,1411691404,"274151322000087","019011112586793",0.00,25.80,0,293.96,298.47,0.0,0.0,0.000,255617.5,255617.5,475,0,0,0,L,1151911521,1,120.20,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411691448,177044.00
09/25/2014 20:30,2,0.000,ALERT,213.96,296.96,59.990,1411691404,"274151322000088","019011112586793",0.00,20.30,0,294.86,298.77,0.0,0.0,0.000,261311.1,261311.1,474,0,0,0,L,1151911521,1,120.42,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411691450,177045.00
09/25/2014 20:30,2,0.000,ALERT,214.41,298.47,59.996,1411691404,"274151322000095","019011112586793",0.00,20.00,0,295.76,299.67,0.0,0.0,0.000,278674.6,278674.6,476,0,0,0,L,1151911521,1,120.42,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411691452,177046.00
09/25/2014 20:30,2,0.000,ALERT,215.32,296.66,60.038,1411691404,"274151322000068","019011112586793",0.00,21.30,0,294.26,297.87,0.0,0.0,0.000,200856.3,200856.3,479,0,0,0,L,1151911521,1,120.20,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411691454,177047.00
09/25/2014 20:30,2,0.000,ALERT,214.41,297.57,60.017,1411691404,"274151322000054","019011112586793",0.00,20.70,0,294.86,299.37,0.0,0.0,0.000,266433.8,266433.8,475,0,0,0,L,1151911521,1,119.97,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411691456,177048.00
09/25/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1411691404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,87459.300000024,87459.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411692273,177049.00
09/25/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1411691404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85589.600000025,85589.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411692273,177050.00
09/25/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1411691404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86697.600000024,86697.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411692273,177051.00
09/25/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1411691404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,77380.699999988,77380.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411692273,177052.00
09/25/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1411691404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75626.800000012,75626.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411692273,177053.00
09/25/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1411691404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,73082.099999964,73082.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411692273,177054.00
09/25/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1411691404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,85356.499999999,85356.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411692273,177055.00
09/25/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1411691404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78515,78515,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411692273,177056.00
09/25/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1411691404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,97249.900000036,97249.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411692273,177057.00
09/25/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1411691404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,96309.5,96309.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411692273,177058.00
09/25/2014 20:45,2,0.000,ALERT,214.64,298.17,59.996,1411692304,"274151322000083","019011112586793",0.00,19.50,0,295.76,299.67,0.0,0.0,0.000,268496.9,268496.9,476,0,0,0,L,1151911521,1,120.20,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411692339,177059.00
09/25/2014 20:45,2,0.000,ALERT,214.87,297.26,60.001,1411692304,"274151322000076","019011112586793",0.00,19.80,0,295.46,299.37,0.0,0.0,0.000,281137.9,281137.9,476,0,0,0,L,1151911521,1,120.42,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411692341,177060.00
09/25/2014 20:45,2,0.000,ALERT,214.64,297.26,59.964,1411692304,"274151322000094","019011112586793",0.00,19.80,0,295.46,298.77,0.0,0.0,0.000,202620.5,202620.5,480,0,0,0,L,1151911521,1,119.97,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411692342,177061.00
09/25/2014 20:45,2,0.000,ALERT,214.41,298.17,59.996,1411692304,"274151322000052","019011112586793",0.00,19.80,0,294.86,299.67,0.0,0.0,0.000,269787.5,269787.5,477,0,0,0,L,1151911521,1,119.75,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411692344,177062.00
