ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/25/2014 20:45,2,0.000,ALERT,214.87,297.57,59.996,1411692304,"274151322000085","019011112586793",0.00,20.00,0,295.46,299.37,0.0,0.0,0.000,268972.6,268972.6,480,0,0,0,L,1151911521,1,120.65,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411692346,177063.00
09/25/2014 20:45,2,0.000,ALERT,214.64,297.57,60.001,1411692304,"274151322000087","019011112586793",0.00,24.80,0,294.56,298.77,0.0,0.0,0.000,255617.5,255617.5,477,0,0,0,L,1151911521,1,120.42,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411692348,177064.00
09/25/2014 20:45,2,0.000,ALERT,214.19,297.87,60.001,1411692304,"274151322000088","019011112586793",0.00,20.00,0,295.16,299.07,0.0,0.0,0.000,261311.1,261311.1,476,0,0,0,L,1151911521,1,120.65,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411692350,177065.00
09/25/2014 20:45,2,0.000,ALERT,214.64,298.47,60.001,1411692304,"274151322000095","019011112586793",0.00,19.50,0,296.36,299.97,0.0,0.0,0.000,278674.6,278674.6,478,0,0,0,L,1151911521,1,120.65,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411692352,177066.00
09/25/2014 20:45,2,0.000,ALERT,215.32,297.26,60.001,1411692304,"274151322000068","019011112586793",0.00,20.70,0,294.56,298.47,0.0,0.0,0.000,200856.3,200856.3,481,0,0,0,L,1151911521,1,120.65,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411692354,177067.00
09/25/2014 20:45,2,0.000,ALERT,214.41,298.47,59.985,1411692304,"274151322000054","019011112586793",0.00,20.00,0,295.16,299.67,0.0,0.0,0.000,266433.8,266433.8,477,0,0,0,L,1151911521,1,120.42,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411692356,177068.00
09/25/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1411692304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,77380.699999988,77380.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411693172,177069.00
09/25/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1411692304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75626.800000012,75626.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411693172,177070.00
09/25/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1411692304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,73082.099999964,73082.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411693172,177071.00
09/25/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1411692304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,85356.499999999,85356.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411693172,177072.00
09/25/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1411692304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78515,78515,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411693172,177073.00
09/25/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1411692304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,97249.900000036,97249.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411693172,177074.00
09/25/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1411692304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,96309.5,96309.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411693172,177075.00
09/25/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1411692304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,87459.300000024,87459.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411693172,177076.00
09/25/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1411692304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85589.600000025,85589.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411693172,177077.00
09/25/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1411692304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86697.600000024,86697.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411693172,177078.00
09/25/2014 21:00,2,0.000,ALERT,213.74,296.36,60.001,1411693204,"274151322000083","019011112586793",0.00,19.50,0,295.16,299.67,0.0,0.0,0.000,268496.9,268496.9,478,0,0,0,L,1151911521,1,119.52,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411693239,177079.00
09/25/2014 21:00,2,0.000,ALERT,214.19,296.36,60.001,1411693204,"274151322000076","019011112586793",0.00,19.50,0,295.16,299.67,0.0,0.0,0.000,281137.9,281137.9,478,0,0,0,L,1151911521,1,119.97,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411693241,177080.00
09/25/2014 21:00,2,0.000,ALERT,213.74,296.06,60.001,1411693204,"274151322000094","019011112586793",0.00,19.50,0,294.56,298.77,0.0,0.0,0.000,202620.5,202620.5,482,0,0,0,L,1151911521,1,119.52,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411693243,177081.00
09/25/2014 21:00,2,0.000,ALERT,213.51,296.06,60.001,1411693204,"274151322000052","019011112586793",0.00,19.80,0,294.86,299.67,0.0,0.0,0.000,269787.5,269787.5,479,0,0,0,L,1151911521,1,119.30,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411693245,177082.00
09/25/2014 21:00,2,0.000,ALERT,213.74,296.36,60.001,1411693204,"274151322000085","019011112586793",0.00,19.80,0,295.16,299.67,0.0,0.0,0.000,268972.6,268972.6,482,0,0,0,L,1151911521,1,120.20,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411693246,177083.00
09/25/2014 21:00,2,0.000,ALERT,213.74,295.46,60.017,1411693204,"274151322000087","019011112586793",0.00,24.00,0,294.26,298.77,0.0,0.0,0.000,255617.5,255617.5,479,0,0,0,L,1151911521,1,119.75,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411693248,177084.00
09/25/2014 21:00,2,0.000,ALERT,213.06,296.06,60.017,1411693204,"274151322000088","019011112586793",0.00,19.80,0,294.86,299.37,0.0,0.0,0.000,261311.1,261311.1,478,0,0,0,L,1151911521,1,120.20,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411693250,177085.00
09/25/2014 21:00,2,0.000,ALERT,213.51,297.57,60.033,1411693204,"274151322000095","019011112586793",0.00,19.30,0,295.76,300.27,0.0,0.0,0.000,278674.6,278674.6,480,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411693252,177086.00
09/25/2014 21:00,2,0.000,ALERT,214.41,296.06,60.006,1411693204,"274151322000068","019011112586793",0.00,20.30,0,294.26,298.77,0.0,0.0,0.000,200856.3,200856.3,483,0,0,0,L,1151911521,1,120.20,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411693254,177087.00
09/25/2014 21:00,2,0.000,ALERT,213.51,296.66,60.006,1411693204,"274151322000054","019011112586793",0.00,20.00,0,294.86,299.97,0.0,0.0,0.000,266433.8,266433.8,479,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411693256,177088.00
09/25/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1411693204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,85356.499999999,85356.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411694072,177089.00
09/25/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1411693204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78515,78515,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411694072,177090.00
09/25/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1411693204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,97249.900000036,97249.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411694072,177091.00
09/25/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1411693204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,96309.5,96309.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411694072,177092.00
09/25/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1411693204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,87459.300000024,87459.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411694072,177093.00
09/25/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1411693204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85589.600000025,85589.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411694072,177094.00
09/25/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1411693204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86697.600000024,86697.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411694072,177095.00
09/25/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1411693204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,77380.699999988,77380.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411694072,177096.00
09/25/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1411693204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75626.800000012,75626.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411694072,177097.00
09/25/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1411693204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,73082.099999964,73082.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411694072,177098.00
09/25/2014 21:15,2,0.000,ALERT,213.96,296.66,60.006,1411694103,"274151322000083","019011112586793",0.00,19.30,0,294.86,298.77,0.0,0.0,0.000,268496.9,268496.9,480,0,0,0,L,1151911521,1,119.52,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411694138,177099.00
09/25/2014 21:15,2,0.000,ALERT,214.41,297.26,59.990,1411694103,"274151322000076","019011112586793",0.00,19.50,0,294.56,298.47,0.0,0.0,0.000,281137.9,281137.9,480,0,0,0,L,1151911521,1,119.75,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411694140,177100.00
09/25/2014 21:15,2,0.000,ALERT,213.96,296.06,59.990,1411694103,"274151322000094","019011112586793",0.00,19.30,0,294.26,297.87,0.0,0.0,0.000,202620.5,202620.5,484,0,0,0,L,1151911521,1,119.30,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411694142,177101.00
09/25/2014 21:15,2,0.000,ALERT,213.74,296.36,59.985,1411694103,"274151322000052","019011112586793",0.00,19.50,0,294.26,298.47,0.0,0.0,0.000,269787.5,269787.5,481,0,0,0,L,1151911521,1,119.30,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411694144,177102.00
09/25/2014 21:15,2,0.000,ALERT,213.96,296.96,59.985,1411694103,"274151322000085","019011112586793",0.00,19.50,0,294.56,298.47,0.0,0.0,0.000,268972.6,268972.6,484,0,0,0,L,1151911521,1,120.20,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411694146,177103.00
09/25/2014 21:15,2,0.000,ALERT,213.74,295.46,59.990,1411694103,"274151322000087","019011112586793",0.00,23.50,0,293.96,297.57,0.0,0.0,0.000,255617.5,255617.5,481,0,0,0,L,1151911521,1,119.97,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411694148,177104.00
09/25/2014 21:15,2,0.000,ALERT,213.51,296.36,59.985,1411694103,"274151322000088","019011112586793",0.00,19.50,0,294.56,298.17,0.0,0.0,0.000,261311.1,261311.1,480,0,0,0,L,1151911521,1,120.20,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411694150,177105.00
09/25/2014 21:15,2,0.000,ALERT,213.74,297.87,60.012,1411694103,"274151322000095","019011112586793",0.00,19.00,0,295.76,299.07,0.0,0.0,0.000,278674.6,278674.6,482,0,0,0,L,1151911521,1,119.97,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411694152,177106.00
09/25/2014 21:15,2,0.000,ALERT,214.41,296.06,59.990,1411694103,"274151322000068","019011112586793",0.00,20.00,0,293.96,297.26,0.0,0.0,0.000,200856.3,200856.3,485,0,0,0,L,1151911521,1,120.20,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411694153,177107.00
09/25/2014 21:15,2,0.000,ALERT,213.51,296.36,59.985,1411694103,"274151322000054","019011112586793",0.00,19.80,0,294.56,298.77,0.0,0.0,0.000,266433.8,266433.8,481,0,0,0,L,1151911521,1,119.97,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411694155,177108.00
09/25/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1411694103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,96309.5,96309.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411694973,177109.00
09/25/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1411694103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,87459.300000024,87459.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411694973,177110.00
09/25/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1411694103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85589.600000025,85589.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411694973,177111.00
09/25/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1411694103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86697.600000024,86697.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411694973,177112.00
09/25/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1411694103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,77380.699999988,77380.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411694973,177113.00
09/25/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1411694103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75626.800000012,75626.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411694973,177114.00
09/25/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1411694103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,73082.099999964,73082.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411694973,177115.00
09/25/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1411694103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,85356.499999999,85356.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411694973,177116.00
09/25/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1411694103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78515,78515,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411694973,177117.00
09/25/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1411694103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,97249.900000036,97249.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411694973,177118.00
09/25/2014 21:30,2,0.000,ALERT,213.96,296.96,60.033,1411695004,"274151322000083","019011112586793",0.00,19.00,0,294.56,298.47,0.0,0.0,0.000,268496.9,268496.9,482,0,0,0,L,1151911521,1,119.75,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411695039,177119.00
09/25/2014 21:30,2,0.000,ALERT,214.64,296.36,60.038,1411695004,"274151322000076","019011112586793",0.00,19.30,0,294.26,298.47,0.0,0.0,0.000,281137.9,281137.9,482,0,0,0,L,1151911521,1,120.20,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411695040,177120.00
09/25/2014 21:30,2,0.000,ALERT,213.96,296.06,60.038,1411695004,"274151322000094","019011112586793",0.00,19.00,0,293.96,297.57,0.0,0.0,0.000,202620.5,202620.5,486,0,0,0,L,1151911521,1,119.75,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411695042,177121.00
09/25/2014 21:30,2,0.000,ALERT,213.74,296.66,60.038,1411695004,"274151322000052","019011112586793",0.00,19.30,0,293.96,298.47,0.0,0.0,0.000,269787.5,269787.5,483,0,0,0,L,1151911521,1,119.30,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411695044,177122.00
09/25/2014 21:30,2,0.000,ALERT,214.19,296.36,60.038,1411695004,"274151322000085","019011112586793",0.00,19.30,0,294.26,298.47,0.0,0.0,0.000,268972.6,268972.6,486,0,0,0,L,1151911521,1,120.42,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411695046,177123.00
09/25/2014 21:30,2,0.000,ALERT,213.96,296.36,60.033,1411695004,"274151322000087","019011112586793",0.00,22.80,0,293.66,297.87,0.0,0.0,0.000,255617.5,255617.5,483,0,0,0,L,1151911521,1,119.97,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411695048,177124.00
09/25/2014 21:30,2,0.000,ALERT,213.74,296.66,60.038,1411695004,"274151322000088","019011112586793",0.00,19.50,0,294.26,298.17,0.0,0.0,0.000,261311.1,261311.1,482,0,0,0,L,1151911521,1,120.20,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411695050,177125.00
09/25/2014 21:30,2,0.000,ALERT,213.74,297.57,60.065,1411695004,"274151322000095","019011112586793",0.00,19.00,0,295.46,299.07,0.0,0.0,0.000,278674.6,278674.6,484,0,0,0,L,1151911521,1,120.20,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411695052,177126.00
09/25/2014 21:30,2,0.000,ALERT,214.64,295.76,60.012,1411695004,"274151322000068","019011112586793",0.00,20.00,0,293.66,297.26,0.0,0.0,0.000,200856.3,200856.3,487,0,0,0,L,1151911521,1,120.42,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411695054,177127.00
09/25/2014 21:30,2,0.000,ALERT,213.96,296.96,60.038,1411695004,"274151322000054","019011112586793",0.00,19.80,0,294.26,298.77,0.0,0.0,0.000,266433.8,266433.8,483,0,0,0,L,1151911521,1,119.97,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411695056,177128.00
09/25/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1411695004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86697.600000024,86697.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411695873,177129.00
09/25/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1411695004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,77380.699999988,77380.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411695873,177130.00
09/25/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1411695004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75626.800000012,75626.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411695873,177131.00
09/25/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1411695004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,73082.099999964,73082.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411695873,177132.00
09/25/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1411695004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,85356.499999999,85356.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411695873,177133.00
09/25/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1411695004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78515,78515,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411695873,177134.00
09/25/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1411695004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,97249.900000036,97249.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411695873,177135.00
09/25/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1411695004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,96309.5,96309.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411695873,177136.00
09/25/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1411695004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,87459.300000024,87459.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411695873,177137.00
09/25/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1411695004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85589.600000025,85589.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411695873,177138.00
09/25/2014 21:45,2,0.000,ALERT,213.74,296.36,60.038,1411695904,"274151322000083","019011112586793",0.00,19.00,0,293.96,298.77,0.0,0.0,0.000,268496.9,268496.9,484,0,0,0,L,1151911521,1,119.75,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411695938,177139.00
09/25/2014 21:45,2,0.000,ALERT,214.19,296.06,60.033,1411695904,"274151322000076","019011112586793",0.00,19.00,0,293.66,298.77,0.0,0.0,0.000,281137.9,281137.9,484,0,0,0,L,1151911521,1,119.97,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411695940,177140.00
09/25/2014 21:45,2,0.000,ALERT,213.74,295.46,60.038,1411695904,"274151322000094","019011112586793",0.00,19.00,0,293.36,298.17,0.0,0.0,0.000,202620.5,202620.5,488,0,0,0,L,1151911521,1,119.52,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411695942,177141.00
09/25/2014 21:45,2,0.000,ALERT,213.51,296.36,60.070,1411695904,"274151322000052","019011112586793",0.00,19.30,0,293.66,298.47,0.0,0.0,0.000,269787.5,269787.5,485,0,0,0,L,1151911521,1,119.30,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411695944,177142.00
09/25/2014 21:45,2,0.000,ALERT,213.74,296.06,60.006,1411695904,"274151322000085","019011112586793",0.00,19.30,0,293.66,298.47,0.0,0.0,0.000,268972.6,268972.6,488,0,0,0,L,1151911521,1,120.42,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411695946,177143.00
09/25/2014 21:45,2,0.000,ALERT,213.74,295.76,60.001,1411695904,"274151322000087","019011112586793",0.00,22.50,0,293.06,297.87,0.0,0.0,0.000,255617.5,255617.5,485,0,0,0,L,1151911521,1,119.97,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411695947,177144.00
09/25/2014 21:45,2,0.000,ALERT,213.51,296.06,60.038,1411695904,"274151322000088","019011112586793",0.00,19.30,0,293.66,298.17,0.0,0.0,0.000,261311.1,261311.1,484,0,0,0,L,1151911521,1,120.20,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411695949,177145.00
09/25/2014 21:45,2,0.000,ALERT,213.74,296.96,60.038,1411695904,"274151322000095","019011112586793",0.00,18.70,0,294.86,299.07,0.0,0.0,0.000,278674.6,278674.6,486,0,0,0,L,1151911521,1,119.97,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411695951,177146.00
09/25/2014 21:45,2,0.000,ALERT,214.41,295.76,60.028,1411695904,"274151322000068","019011112586793",0.00,19.80,0,293.06,297.57,0.0,0.0,0.000,200856.3,200856.3,489,0,0,0,L,1151911521,1,120.20,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411695953,177147.00
09/25/2014 21:45,2,0.000,ALERT,213.51,296.36,60.038,1411695904,"274151322000054","019011112586793",0.00,19.50,0,293.66,298.47,0.0,0.0,0.000,266433.8,266433.8,485,0,0,0,L,1151911521,1,119.97,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411695955,177148.00
09/25/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1411695904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,73082.099999964,73082.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411696773,177149.00
09/25/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1411695904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,85356.499999999,85356.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411696773,177150.00
09/25/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1411695904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78515,78515,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411696773,177151.00
09/25/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1411695904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,97249.900000036,97249.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411696773,177152.00
09/25/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1411695904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,96309.5,96309.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411696773,177153.00
09/25/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1411695904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,87459.300000024,87459.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411696773,177154.00
09/25/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1411695904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85589.600000025,85589.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411696773,177155.00
09/25/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1411695904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86697.600000024,86697.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411696773,177156.00
09/25/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1411695904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,77380.699999988,77380.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411696773,177157.00
09/25/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1411695904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75626.800000012,75626.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411696773,177158.00
09/25/2014 22:00,2,0.000,ALERT,214.41,298.17,59.990,1411696804,"274151322000083","019011112586793",0.00,18.70,0,295.16,299.07,0.0,0.0,0.000,268496.9,268496.9,486,0,0,0,L,1151911521,1,119.75,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411696839,177159.00
09/25/2014 22:00,2,0.000,ALERT,214.87,296.96,59.985,1411696804,"274151322000076","019011112586793",0.00,19.00,0,294.86,299.07,0.0,0.0,0.000,281137.9,281137.9,486,0,0,0,L,1151911521,1,120.20,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411696841,177160.00
09/25/2014 22:00,2,0.000,ALERT,214.41,296.96,59.990,1411696804,"274151322000094","019011112586793",0.00,18.70,0,294.56,298.47,0.0,0.0,0.000,202620.5,202620.5,490,0,0,0,L,1151911521,1,119.75,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411696842,177161.00
09/25/2014 22:00,2,0.000,ALERT,214.19,298.17,59.996,1411696804,"274151322000052","019011112586793",0.00,19.00,0,294.56,299.07,0.0,0.0,0.000,269787.5,269787.5,487,0,0,0,L,1151911521,1,119.52,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411696844,177162.00
09/25/2014 22:00,2,0.000,ALERT,214.41,297.26,59.990,1411696804,"274151322000085","019011112586793",0.00,19.00,0,295.16,299.07,0.0,0.0,0.000,268972.6,268972.6,490,0,0,0,L,1151911521,1,120.42,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411696846,177163.00
09/25/2014 22:00,2,0.000,ALERT,214.19,296.96,59.985,1411696804,"274151322000087","019011112586793",0.00,22.00,0,294.26,298.17,0.0,0.0,0.000,255617.5,255617.5,487,0,0,0,L,1151911521,1,120.20,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411696848,177164.00
09/25/2014 22:00,2,0.000,ALERT,213.96,297.57,59.985,1411696804,"274151322000088","019011112586793",0.00,19.30,0,294.86,298.47,0.0,0.0,0.000,261311.1,261311.1,486,0,0,0,L,1151911521,1,120.20,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411696850,177165.00
09/25/2014 22:00,2,0.000,ALERT,214.41,298.77,59.990,1411696804,"274151322000095","019011112586793",0.00,18.30,0,296.06,299.67,0.0,0.0,0.000,278674.6,278674.6,488,0,0,0,L,1151911521,1,120.20,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411696852,177166.00
09/25/2014 22:00,2,0.000,ALERT,214.87,296.96,59.990,1411696804,"274151322000068","019011112586793",0.00,19.50,0,294.26,297.87,0.0,0.0,0.000,200856.3,200856.3,491,0,0,0,L,1151911521,1,120.42,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411696854,177167.00
09/25/2014 22:00,2,0.000,ALERT,214.19,298.17,59.990,1411696804,"274151322000054","019011112586793",0.00,19.50,0,294.56,299.07,0.0,0.0,0.000,266433.8,266433.8,487,0,0,0,L,1151911521,1,119.97,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411696855,177168.00
09/25/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1411696804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,97249.900000036,97249.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411697673,177169.00
09/25/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1411696804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,96309.5,96309.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411697673,177170.00
09/25/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1411696804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,87459.300000024,87459.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411697673,177171.00
09/25/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1411696804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85589.600000025,85589.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411697673,177172.00
09/25/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1411696804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86697.600000024,86697.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411697673,177173.00
09/25/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1411696804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,77380.699999988,77380.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411697673,177174.00
09/25/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1411696804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75626.800000012,75626.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411697673,177175.00
09/25/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1411696804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,73082.099999964,73082.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411697673,177176.00
09/25/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1411696804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,85356.499999999,85356.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411697673,177177.00
09/25/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1411696804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78515,78515,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411697673,177178.00
09/25/2014 22:15,2,0.000,ALERT,215.09,299.67,59.953,1411697704,"274151322000083","019011112586793",0.00,18.30,0,295.76,300.27,0.0,0.0,0.000,268496.9,268496.9,488,0,0,0,L,1151911521,1,120.20,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411697739,177179.00
09/25/2014 22:15,2,0.000,ALERT,215.54,298.77,59.980,1411697704,"274151322000076","019011112586793",0.00,18.70,0,295.76,300.27,0.0,0.0,0.000,281137.9,281137.9,488,0,0,0,L,1151911521,1,120.65,125.40,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411697741,177180.00
09/25/2014 22:15,2,0.000,ALERT,215.09,298.47,59.980,1411697704,"274151322000094","019011112586793",0.00,18.30,0,295.46,299.37,0.0,0.0,0.000,202620.5,202620.5,492,0,0,0,L,1151911521,1,120.42,125.40,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411697743,177181.00
09/25/2014 22:15,2,0.000,ALERT,214.64,299.37,60.001,1411697704,"274151322000052","019011112586793",0.00,19.00,0,295.16,300.27,0.0,0.0,0.000,269787.5,269787.5,489,0,0,0,L,1151911521,1,119.97,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411697745,177182.00
09/25/2014 22:15,2,0.000,ALERT,215.09,298.77,59.990,1411697704,"274151322000085","019011112586793",0.00,18.70,0,295.76,299.97,0.0,0.0,0.000,268972.6,268972.6,492,0,0,0,L,1151911521,1,121.10,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411697747,177183.00
09/25/2014 22:15,2,0.000,ALERT,214.87,298.77,59.990,1411697704,"274151322000087","019011112586793",0.00,21.50,0,294.86,299.37,0.0,0.0,0.000,255617.5,255617.5,489,0,0,0,L,1151911521,1,120.65,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411697748,177184.00
09/25/2014 22:15,2,0.000,ALERT,214.64,298.77,59.990,1411697704,"274151322000088","019011112586793",0.00,19.00,0,295.76,299.97,0.0,0.0,0.000,261311.1,261311.1,488,0,0,0,L,1151911521,1,120.88,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411697750,177185.00
09/25/2014 22:15,2,0.000,ALERT,214.87,299.97,59.996,1411697704,"274151322000095","019011112586793",0.00,18.00,0,296.96,300.87,0.0,0.0,0.000,278674.6,278674.6,490,0,0,0,L,1151911521,1,120.88,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411697752,177186.00
09/25/2014 22:15,2,0.000,ALERT,215.77,298.47,59.985,1411697704,"274151322000068","019011112586793",0.00,19.30,0,295.16,299.07,0.0,0.0,0.000,200856.3,200856.3,493,0,0,0,L,1151911521,1,120.88,125.40,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411697754,177187.00
09/25/2014 22:15,2,0.000,ALERT,214.87,299.07,59.975,1411697704,"274151322000054","019011112586793",0.00,19.30,0,295.46,300.27,0.0,0.0,0.000,266433.8,266433.8,489,0,0,0,L,1151911521,1,120.65,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411697756,177188.00
09/25/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1411697704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85589.600000025,85589.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411698573,177189.00
09/25/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1411697704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86697.600000024,86697.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411698573,177190.00
09/25/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1411697704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,77380.699999988,77380.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411698573,177191.00
09/25/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1411697704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75626.800000012,75626.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411698573,177192.00
09/25/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1411697704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,73082.099999964,73082.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411698573,177193.00
09/25/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1411697704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,85356.499999999,85356.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411698573,177194.00
09/25/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1411697704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78515,78515,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411698573,177195.00
09/25/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1411697704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,97249.900000036,97249.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411698573,177196.00
09/25/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1411697704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,96309.5,96309.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411698573,177197.00
09/25/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1411697704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,87459.300000024,87459.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411698573,177198.00
09/25/2014 22:30,2,0.000,ALERT,213.96,297.87,60.028,1411698604,"274151322000083","019011112586793",0.00,18.00,0,294.86,300.57,0.0,0.0,0.000,268496.9,268496.9,490,0,0,0,L,1151911521,1,119.75,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411698639,177199.00
09/25/2014 22:30,2,0.000,ALERT,214.41,298.17,60.038,1411698604,"274151322000076","019011112586793",0.00,18.30,0,294.86,300.87,0.0,0.0,0.000,281137.9,281137.9,490,0,0,0,L,1151911521,1,119.97,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411698641,177200.00
09/25/2014 22:30,2,0.000,ALERT,213.74,297.26,60.028,1411698604,"274151322000094","019011112586793",0.00,18.00,0,294.56,299.97,0.0,0.0,0.000,202620.5,202620.5,494,0,0,0,L,1151911521,1,119.75,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411698643,177201.00
09/25/2014 22:30,2,0.000,ALERT,213.74,297.26,60.043,1411698604,"274151322000052","019011112586793",0.00,18.70,0,294.56,300.87,0.0,0.0,0.000,269787.5,269787.5,491,0,0,0,L,1151911521,1,119.30,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411698645,177202.00
09/25/2014 22:30,2,0.000,ALERT,213.74,297.87,60.033,1411698604,"274151322000085","019011112586793",0.00,18.30,0,294.86,300.57,0.0,0.0,0.000,268972.6,268972.6,494,0,0,0,L,1151911521,1,120.42,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411698646,177203.00
09/25/2014 22:30,2,0.000,ALERT,213.74,296.66,60.028,1411698604,"274151322000087","019011112586793",0.00,21.00,0,294.26,299.97,0.0,0.0,0.000,255617.5,255617.5,491,0,0,0,L,1151911521,1,120.20,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411698648,177204.00
09/25/2014 22:30,2,0.000,ALERT,213.29,297.57,60.022,1411698604,"274151322000088","019011112586793",0.00,18.70,0,294.56,300.27,0.0,0.0,0.000,261311.1,261311.1,490,0,0,0,L,1151911521,1,120.42,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411698650,177205.00
09/25/2014 22:30,2,0.000,ALERT,213.74,298.77,60.028,1411698604,"274151322000095","019011112586793",0.00,17.80,0,296.06,301.47,0.0,0.0,0.000,278674.6,278674.6,492,0,0,0,L,1151911521,1,120.42,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411698652,177206.00
09/25/2014 22:30,2,0.000,ALERT,214.41,296.96,60.028,1411698604,"274151322000068","019011112586793",0.00,19.30,0,293.96,299.37,0.0,0.0,0.000,200856.3,200856.3,495,0,0,0,L,1151911521,1,120.42,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411698654,177207.00
09/25/2014 22:30,2,0.000,ALERT,213.74,297.26,60.028,1411698604,"274151322000054","019011112586793",0.00,19.00,0,294.56,300.87,0.0,0.0,0.000,266433.8,266433.8,491,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411698656,177208.00
09/25/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1411698604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75626.800000012,75626.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411699473,177209.00
09/25/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1411698604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,73082.099999964,73082.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411699473,177210.00
09/25/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1411698604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,85356.499999999,85356.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411699473,177211.00
09/25/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1411698604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78515,78515,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411699473,177212.00
09/25/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1411698604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,97249.900000036,97249.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411699473,177213.00
09/25/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1411698604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,96309.5,96309.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411699473,177214.00
09/25/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1411698604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,87459.300000024,87459.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411699473,177215.00
09/25/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1411698604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85589.600000025,85589.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411699473,177216.00
09/25/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1411698604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86697.600000024,86697.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411699473,177217.00
09/25/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1411698604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,77380.699999988,77380.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411699473,177218.00
