ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/25/2014 22:45,2,0.000,ALERT,213.96,297.87,59.980,1411699504,"274151322000083","019011112586793",0.00,17.80,0,295.76,299.67,0.0,0.0,0.000,268496.9,268496.9,492,0,0,0,L,1151911521,1,119.97,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411699539,177219.00
09/25/2014 22:45,2,0.000,ALERT,214.64,297.87,60.001,1411699504,"274151322000076","019011112586793",0.00,18.00,0,295.76,299.67,0.0,0.0,0.000,281137.9,281137.9,492,0,0,0,L,1151911521,1,120.20,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411699541,177220.00
09/25/2014 22:45,2,0.000,ALERT,214.19,297.26,60.001,1411699504,"274151322000094","019011112586793",0.00,17.80,0,295.16,298.77,0.0,0.0,0.000,202620.5,202620.5,496,0,0,0,L,1151911521,1,119.75,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411699543,177221.00
09/25/2014 22:45,2,0.000,ALERT,213.74,297.26,60.001,1411699504,"274151322000052","019011112586793",0.00,18.00,0,295.46,299.67,0.0,0.0,0.000,269787.5,269787.5,493,0,0,0,L,1151911521,1,119.52,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411699544,177222.00
09/25/2014 22:45,2,0.000,ALERT,213.96,298.17,59.964,1411699504,"274151322000085","019011112586793",0.00,18.00,0,295.76,299.37,0.0,0.0,0.000,268972.6,268972.6,496,0,0,0,L,1151911521,1,120.65,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411699546,177223.00
09/25/2014 22:45,2,0.000,ALERT,213.96,296.66,59.969,1411699504,"274151322000087","019011112586793",0.00,20.30,0,294.86,299.07,0.0,0.0,0.000,255617.5,255617.5,493,0,0,0,L,1151911521,1,120.20,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411699548,177224.00
09/25/2014 22:45,2,0.000,ALERT,213.51,297.57,59.985,1411699504,"274151322000088","019011112586793",0.00,18.00,0,295.46,299.07,0.0,0.0,0.000,261311.1,261311.1,492,0,0,0,L,1151911521,1,120.65,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411699550,177225.00
09/25/2014 22:45,2,0.000,ALERT,213.96,298.77,60.006,1411699504,"274151322000095","019011112586793",0.00,17.80,0,296.96,300.27,0.0,0.0,0.000,278674.6,278674.6,494,0,0,0,L,1151911521,1,120.42,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411699552,177226.00
09/25/2014 22:45,2,0.000,ALERT,214.64,296.96,60.001,1411699504,"274151322000068","019011112586793",0.00,19.00,0,294.86,298.47,0.0,0.0,0.000,200856.3,200856.3,497,0,0,0,L,1151911521,1,120.65,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411699554,177227.00
09/25/2014 22:45,2,0.000,ALERT,213.74,297.87,60.022,1411699504,"274151322000054","019011112586793",0.00,18.70,0,295.46,299.67,0.0,0.0,0.000,266433.8,266433.8,493,0,0,0,L,1151911521,1,119.97,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411699556,177228.00
09/25/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1411699504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78515,78515,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411700374,177229.00
09/25/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1411699504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,97249.900000036,97249.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411700374,177230.00
09/25/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1411699504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,96309.5,96309.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411700374,177231.00
09/25/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1411699504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,87459.300000024,87459.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411700374,177232.00
09/25/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1411699504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85589.600000025,85589.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411700374,177233.00
09/25/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1411699504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86697.600000024,86697.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411700374,177234.00
09/25/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1411699504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,77380.699999988,77380.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411700374,177235.00
09/25/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1411699504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75626.800000012,75626.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411700374,177236.00
09/25/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1411699504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,73082.099999964,73082.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411700374,177237.00
09/25/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1411699504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,85356.499999999,85356.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411700374,177238.00
09/25/2014 23:00,2,0.000,ALERT,213.29,297.26,59.985,1411700404,"274151322000083","019011112586793",0.00,17.50,0,295.76,301.17,0.0,0.0,0.000,268496.9,268496.9,494,0,0,0,L,1151911521,1,119.97,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411700439,177239.00
09/25/2014 23:00,2,0.000,ALERT,213.96,297.26,60.006,1411700404,"274151322000076","019011112586793",0.00,17.80,0,295.46,301.47,0.0,0.0,0.000,281137.9,281137.9,494,0,0,0,L,1151911521,1,120.20,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411700441,177240.00
09/25/2014 23:00,2,0.000,ALERT,213.29,296.66,60.001,1411700404,"274151322000094","019011112586793",0.00,17.50,0,295.16,300.57,0.0,0.0,0.000,202620.5,202620.5,498,0,0,0,L,1151911521,1,119.97,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411700443,177241.00
09/25/2014 23:00,2,0.000,ALERT,213.06,296.36,59.964,1411700404,"274151322000052","019011112586793",0.00,17.80,0,295.16,301.17,0.0,0.0,0.000,269787.5,269787.5,495,0,0,0,L,1151911521,1,119.52,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411700444,177242.00
09/25/2014 23:00,2,0.000,ALERT,213.51,296.96,60.012,1411700404,"274151322000085","019011112586793",0.00,17.80,0,295.76,301.17,0.0,0.0,0.000,268972.6,268972.6,498,0,0,0,L,1151911521,1,120.42,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411700446,177243.00
09/25/2014 23:00,2,0.000,ALERT,213.51,296.06,60.012,1411700404,"274151322000087","019011112586793",0.00,19.80,0,294.86,300.27,0.0,0.0,0.000,255617.5,255617.5,495,0,0,0,L,1151911521,1,120.20,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411700448,177244.00
09/25/2014 23:00,2,0.000,ALERT,212.83,296.66,60.006,1411700404,"274151322000088","019011112586793",0.00,17.80,0,295.46,300.87,0.0,0.0,0.000,261311.1,261311.1,494,0,0,0,L,1151911521,1,120.65,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411700450,177245.00
09/25/2014 23:00,2,0.000,ALERT,213.29,297.87,60.006,1411700404,"274151322000095","019011112586793",0.00,17.30,0,296.66,302.07,0.0,0.0,0.000,278674.6,278674.6,496,0,0,0,L,1151911521,1,120.42,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411700452,177246.00
09/25/2014 23:00,2,0.000,ALERT,214.19,296.36,60.001,1411700404,"274151322000068","019011112586793",0.00,18.30,0,294.86,300.27,0.0,0.0,0.000,200856.3,200856.3,499,0,0,0,L,1151911521,1,120.42,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411700454,177247.00
09/25/2014 23:00,2,0.000,ALERT,213.29,296.96,60.012,1411700404,"274151322000054","019011112586793",0.00,18.00,0,295.46,301.47,0.0,0.0,0.000,266433.8,266433.8,495,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411700456,177248.00
09/25/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1411700404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,87459.300000024,87459.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411701273,177249.00
09/25/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1411700404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85589.600000025,85589.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411701273,177250.00
09/25/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1411700404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86697.600000024,86697.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411701273,177251.00
09/25/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1411700404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,77380.699999988,77380.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411701273,177252.00
09/25/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1411700404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75626.800000012,75626.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411701273,177253.00
09/25/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1411700404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,73082.099999964,73082.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411701273,177254.00
09/25/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1411700404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,85356.499999999,85356.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411701273,177255.00
09/25/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1411700404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78515,78515,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411701273,177256.00
09/25/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1411700404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,97249.900000036,97249.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411701273,177257.00
09/25/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1411700404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,96309.5,96309.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411701273,177258.00
09/25/2014 23:15,2,0.000,ALERT,213.51,298.47,60.012,1411701304,"274151322000083","019011112586793",0.00,17.30,0,295.46,299.97,0.0,0.0,0.000,268496.9,268496.9,496,0,0,0,L,1151911521,1,119.97,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411701339,177259.00
09/25/2014 23:15,2,0.000,ALERT,214.19,297.57,60.012,1411701304,"274151322000076","019011112586793",0.00,17.30,0,295.16,299.97,0.0,0.0,0.000,281137.9,281137.9,496,0,0,0,L,1151911521,1,120.20,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411701341,177260.00
09/25/2014 23:15,2,0.000,ALERT,213.51,297.26,60.012,1411701304,"274151322000094","019011112586793",0.00,17.00,0,295.16,299.07,0.0,0.0,0.000,202620.5,202620.5,500,0,0,0,L,1151911521,1,119.75,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411701343,177261.00
09/25/2014 23:15,2,0.000,ALERT,213.29,297.87,60.017,1411701304,"274151322000052","019011112586793",0.00,17.50,0,294.86,299.97,0.0,0.0,0.000,269787.5,269787.5,497,0,0,0,L,1151911521,1,119.52,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411701344,177262.00
09/25/2014 23:15,2,0.000,ALERT,213.51,297.57,60.017,1411701304,"274151322000085","019011112586793",0.00,17.30,0,295.46,299.97,0.0,0.0,0.000,268972.6,268972.6,500,0,0,0,L,1151911521,1,120.65,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411701346,177263.00
09/25/2014 23:15,2,0.000,ALERT,213.51,297.57,60.022,1411701304,"274151322000087","019011112586793",0.00,19.30,0,294.56,299.07,0.0,0.0,0.000,255617.5,255617.5,497,0,0,0,L,1151911521,1,120.20,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411701348,177264.00
09/25/2014 23:15,2,0.000,ALERT,213.06,297.26,60.012,1411701304,"274151322000088","019011112586793",0.00,17.50,0,295.16,299.67,0.0,0.0,0.000,261311.1,261311.1,496,0,0,0,L,1151911521,1,120.42,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411701350,177265.00
09/25/2014 23:15,2,0.000,ALERT,213.51,298.77,60.022,1411701304,"274151322000095","019011112586793",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,278674.6,278674.6,498,0,0,0,L,1151911521,1,120.42,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411701352,177266.00
09/25/2014 23:15,2,0.000,ALERT,214.19,297.26,60.006,1411701304,"274151322000068","019011112586793",0.00,17.80,0,294.86,298.77,0.0,0.0,0.000,200856.3,200856.3,501,0,0,0,L,1151911521,1,120.42,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411701354,177267.00
09/25/2014 23:15,2,0.000,ALERT,213.29,297.87,60.012,1411701304,"274151322000054","019011112586793",0.00,17.80,0,295.46,299.97,0.0,0.0,0.000,266433.8,266433.8,497,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411701356,177268.00
09/25/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1411701304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,77380.699999988,77380.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411702173,177269.00
09/25/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1411701304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75626.800000012,75626.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411702173,177270.00
09/25/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1411701304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,73082.099999964,73082.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411702173,177271.00
09/25/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1411701304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,85356.499999999,85356.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411702173,177272.00
09/25/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1411701304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78515,78515,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411702173,177273.00
09/25/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1411701304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,97249.900000036,97249.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411702173,177274.00
09/25/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1411701304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,96309.5,96309.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411702173,177275.00
09/25/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1411701304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,87459.300000024,87459.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411702173,177276.00
09/25/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1411701304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85589.600000025,85589.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411702173,177277.00
09/25/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1411701304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86697.600000024,86697.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411702173,177278.00
09/25/2014 23:30,2,0.000,ALERT,212.83,296.96,59.990,1411702203,"274151322000083","019011112586793",0.00,16.70,0,295.46,299.97,0.0,0.0,0.000,268496.9,268496.9,498,0,0,0,L,1151911521,1,119.52,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411702238,177279.00
09/25/2014 23:30,2,0.000,ALERT,213.29,296.06,59.990,1411702203,"274151322000076","019011112586793",0.00,17.00,0,295.16,299.97,0.0,0.0,0.000,281137.9,281137.9,498,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411702240,177280.00
09/25/2014 23:30,2,0.000,ALERT,212.61,295.76,59.996,1411702203,"274151322000094","019011112586793",0.00,16.70,0,294.86,299.37,0.0,0.0,0.000,202620.5,202620.5,502,0,0,0,L,1151911521,1,119.52,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411702242,177281.00
09/25/2014 23:30,2,0.000,ALERT,212.38,296.96,59.980,1411702203,"274151322000052","019011112586793",0.00,17.00,0,294.86,299.97,0.0,0.0,0.000,269787.5,269787.5,499,0,0,0,L,1151911521,1,119.07,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411702244,177282.00
09/25/2014 23:30,2,0.000,ALERT,212.83,296.06,59.990,1411702203,"274151322000085","019011112586793",0.00,17.00,0,295.16,299.97,0.0,0.0,0.000,268972.6,268972.6,502,0,0,0,L,1151911521,1,120.20,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411702246,177283.00
09/25/2014 23:30,2,0.000,ALERT,212.61,296.06,60.022,1411702203,"274151322000087","019011112586793",0.00,18.70,0,294.56,299.07,0.0,0.0,0.000,255617.5,255617.5,499,0,0,0,L,1151911521,1,119.75,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411702248,177284.00
09/25/2014 23:30,2,0.000,ALERT,212.16,296.36,59.990,1411702203,"274151322000088","019011112586793",0.00,17.00,0,295.16,299.67,0.0,0.0,0.000,261311.1,261311.1,498,0,0,0,L,1151911521,1,119.97,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411702249,177285.00
09/25/2014 23:30,2,0.000,ALERT,212.61,297.26,59.996,1411702203,"274151322000095","019011112586793",0.00,16.70,0,296.36,300.87,0.0,0.0,0.000,278674.6,278674.6,500,0,0,0,L,1151911521,1,119.97,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411702251,177286.00
09/25/2014 23:30,2,0.000,ALERT,213.29,295.76,59.985,1411702203,"274151322000068","019011112586793",0.00,17.50,0,294.56,298.77,0.0,0.0,0.000,200856.3,200856.3,503,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411702253,177287.00
09/25/2014 23:30,2,0.000,ALERT,212.38,296.66,60.006,1411702203,"274151322000054","019011112586793",0.00,17.30,0,295.16,300.27,0.0,0.0,0.000,266433.8,266433.8,499,0,0,0,L,1151911521,1,119.97,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411702255,177288.00
09/25/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1411702203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,85356.499999999,85356.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411703072,177289.00
09/25/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1411702203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78515,78515,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411703072,177290.00
09/25/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1411702203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,97249.900000036,97249.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411703072,177291.00
09/25/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1411702203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,96309.5,96309.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411703072,177292.00
09/25/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1411702203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,87459.300000024,87459.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411703072,177293.00
09/25/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1411702203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85589.600000025,85589.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411703072,177294.00
09/25/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1411702203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86697.600000024,86697.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411703072,177295.00
09/25/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1411702203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,77380.699999988,77380.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411703072,177296.00
09/25/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1411702203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75626.800000012,75626.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411703072,177297.00
09/25/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1411702203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,73082.099999964,73082.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411703072,177298.00
09/25/2014 23:45,2,0.000,ALERT,213.06,297.57,59.996,1411703104,"274151322000083","019011112586793",0.00,16.30,0,293.96,299.07,0.0,0.0,0.000,268496.9,268496.9,500,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411703139,177299.00
09/25/2014 23:45,2,0.000,ALERT,213.74,296.96,59.990,1411703104,"274151322000076","019011112586793",0.00,16.70,0,293.36,299.07,0.0,0.0,0.000,281137.9,281137.9,500,0,0,0,L,1151911521,1,120.20,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411703141,177300.00
09/25/2014 23:45,2,0.000,ALERT,213.29,296.66,60.001,1411703104,"274151322000094","019011112586793",0.00,16.30,0,293.06,298.17,0.0,0.0,0.000,202620.5,202620.5,504,0,0,0,L,1151911521,1,119.75,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411703143,177301.00
09/25/2014 23:45,2,0.000,ALERT,212.61,297.57,60.006,1411703104,"274151322000052","019011112586793",0.00,16.70,0,293.36,299.07,0.0,0.0,0.000,269787.5,269787.5,501,0,0,0,L,1151911521,1,119.52,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411703145,177302.00
09/25/2014 23:45,2,0.000,ALERT,213.29,296.96,59.969,1411703104,"274151322000085","019011112586793",0.00,16.70,0,293.66,299.07,0.0,0.0,0.000,268972.6,268972.6,504,0,0,0,L,1151911521,1,120.42,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411703147,177303.00
09/25/2014 23:45,2,0.000,ALERT,213.06,296.36,59.996,1411703104,"274151322000087","019011112586793",0.00,18.00,0,292.76,298.17,0.0,0.0,0.000,255617.5,255617.5,501,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411703149,177304.00
09/25/2014 23:45,2,0.000,ALERT,212.61,297.26,59.996,1411703104,"274151322000088","019011112586793",0.00,17.00,0,293.36,298.77,0.0,0.0,0.000,261311.1,261311.1,500,0,0,0,L,1151911521,1,120.42,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411703150,177305.00
09/25/2014 23:45,2,0.000,ALERT,213.06,298.17,59.964,1411703104,"274151322000095","019011112586793",0.00,16.30,0,294.56,299.67,0.0,0.0,0.000,278674.6,278674.6,502,0,0,0,L,1151911521,1,120.42,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411703152,177306.00
09/25/2014 23:45,2,0.000,ALERT,213.74,296.36,60.001,1411703104,"274151322000068","019011112586793",0.00,17.50,0,292.76,297.87,0.0,0.0,0.000,200856.3,200856.3,505,0,0,0,L,1151911521,1,120.42,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411703154,177307.00
09/25/2014 23:45,2,0.000,ALERT,212.83,297.57,60.017,1411703104,"274151322000054","019011112586793",0.00,17.00,0,293.36,299.37,0.0,0.0,0.000,266433.8,266433.8,501,0,0,0,L,1151911521,1,119.97,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411703156,177308.00
09/25/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1411703104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,96309.5,96309.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411703973,177309.00
09/25/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1411703104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,87459.300000024,87459.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411703973,177310.00
09/25/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1411703104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85589.600000025,85589.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411703973,177311.00
09/25/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1411703104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86697.600000024,86697.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411703973,177312.00
09/25/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1411703104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,77380.699999988,77380.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411703973,177313.00
09/25/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1411703104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75626.800000012,75626.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411703973,177314.00
09/25/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1411703104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,73082.099999964,73082.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411703973,177315.00
09/25/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1411703104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,85356.499999999,85356.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411703973,177316.00
09/25/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1411703104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78515,78515,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411703973,177317.00
09/25/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1411703104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,97249.900000036,97249.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411703973,177318.00
